Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,0,133.0,190.0,1.5,15.7,249.0,263.27,211.64
2018,1,11,14,15,155.0,176.5,1.55,15.65,241.0,252.84,203.44
2018,1,11,14,30,177.0,163.0,1.6,15.6,233.0,240.39,192.9
2018,1,11,14,45,224.0,145.0,1.65,15.5,226.0,234.74,187.11
2018,1,11,15,0,271.0,127.0,1.7,15.4,219.0,220.16,173.06
2018,1,11,15,15,274.0,112.5,1.7,15.4,196.0,191.21,147.21
2018,1,11,15,30,277.0,98.0,1.7,15.4,173.0,161.73,120.58
2018,1,11,15,45,234.0,85.0,1.65,14.95,141.0,124.51,89.56
2018,1,11,16,0,191.0,72.0,1.6,14.5,109.0,91.82,63.26
2018,1,11,16,15,179.0,54.5,1.65,14.2,82.5,62.32,39.71
2018,1,11,16,30,167.0,37.0,1.7,13.9,56.0,33.35,19.11
2018,1,11,16,45,146.5,25.0,1.8,13.65,36.5,19.69,5.86
2018,1,11,17,0,126.0,13.0,1.9,13.4,17.0,12.39,0.0
2018,1,11,17,15,63.0,6.5,2.0,13.25,8.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,12,7,15,29.5,3.5,2.55,11.25,4.0,0.0,0.0
2018,1,12,7,30,59.0,7.0,2.6,11.5,8.0,31.24,0.0
2018,1,12,7,45,233.5,19.0,2.65,11.75,39.5,148.36,6.51
2018,1,12,8,0,408.0,31.0,2.7,12.0,71.0,270.8,205.57
2018,1,12,8,15,490.0,37.0,2.75,12.25,109.0,338.03,274.18
2018,1,12,8,30,572.0,43.0,2.8,12.5,147.0,405.21,334.71
2018,1,12,8,45,586.0,51.5,2.85,12.75,181.5,448.69,373.35
2018,1,12,9,0,600.0,60.0,2.9,13.0,216.0,486.15,405.6
2018,1,12,9,15,690.0,58.0,3.0,13.35,264.0,556.32,463.31
2018,1,12,9,30,780.0,56.0,3.1,13.7,312.0,633.3,522.98
2018,1,12,9,45,790.5,60.5,3.15,14.05,344.0,662.54,544.02
2018,1,12,10,0,801.0,65.0,3.2,14.4,376.0,689.3,563.03
2018,1,12,10,15,783.5,74.0,3.15,14.6,397.0,697.81,567.85
2018,1,12,10,30,766.0,83.0,3.1,14.8,418.0,702.62,569.94
2018,1,12,10,45,745.0,92.5,3.1,15.05,432.5,705.72,570.92
2018,1,12,11,0,724.0,102.0,3.1,15.3,447.0,701.91,566.81
2018,1,12,11,15,765.0,95.0,3.05,15.45,470.0,719.67,578.98
2018,1,12,11,30,806.0,88.0,3.0,15.6,493.0,738.44,591.74
2018,1,12,11,45,826.5,85.5,2.95,15.7,506.5,743.13,594.22
2018,1,12,12,0,847.0,83.0,2.9,15.8,520.0,744.27,594.31
2018,1,12,12,15,866.0,79.0,2.95,15.85,526.5,738.84,590.35
2018,1,12,12,30,885.0,75.0,3.0,15.9,533.0,724.96,580.3
2018,1,12,12,45,848.5,81.0,3.05,16.0,515.5,689.7,554.33
2018,1,12,13,0,812.0,87.0,3.1,16.1,498.0,648.34,522.54
2018,1,12,13,15,773.5,94.5,3.15,16.1,477.0,606.33,489.57
2018,1,12,13,30,735.0,102.0,3.2,16.1,456.0,565.49,456.93
2018,1,12,13,45,724.0,98.0,3.25,16.1,434.0,526.35,425.5
2018,1,12,14,0,713.0,94.0,3.3,16.1,412.0,485.99,392.36
2018,1,12,14,15,693.5,90.0,3.3,16.0,383.5,440.46,354.41
2018,1,12,14,30,674.0,86.0,3.3,15.9,355.0,394.88,315.55
2018,1,12,14,45,625.5,86.0,3.35,15.85,319.0,342.12,270.31
2018,1,12,15,0,577.0,86.0,3.4,15.8,283.0,292.49,227.03
2018,1,12,15,15,517.5,82.5,3.4,15.8,244.0,239.75,181.17
2018,1,12,15,30,458.0,79.0,3.4,15.8,205.0,190.42,138.41
2018,1,12,15,45,442.5,68.0,3.15,15.2,173.5,151.6,103.73
2018,1,12,16,0,427.0,57.0,2.9,14.6,142.0,112.25,70.01
2018,1,12,16,15,356.5,48.0,2.9,14.25,107.0,71.9,40.88
2018,1,12,16,30,286.0,39.0,2.9,13.9,72.0,38.19,21.09
2018,1,12,16,45,176.0,25.5,2.9,13.55,43.0,20.06,7.1
2018,1,12,17,0,66.0,12.0,2.9,13.2,14.0,11.44,0.0
2018,1,12,17,15,33.0,6.0,2.9,13.1,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.85,9.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,13,7,15,20.0,4.0,5.0,10.1,4.5,0.0,0.0
2018,1,13,7,30,40.0,8.0,5.1,10.3,9.0,24.29,0.0
2018,1,13,7,45,102.5,22.0,5.25,10.55,31.0,91.68,6.05
2018,1,13,8,0,165.0,36.0,5.4,10.8,53.0,155.19,117.8
2018,1,13,8,15,244.0,48.0,5.4,11.1,86.0,216.96,177.53
2018,1,13,8,30,323.0,60.0,5.4,11.4,119.0,285.04,238.71
2018,1,13,8,45,363.0,70.5,5.35,11.7,152.5,332.22,281.01
2018,1,13,9,0,403.0,81.0,5.3,12.0,186.0,381.11,323.56
2018,1,13,9,15,440.5,89.5,5.25,12.4,221.0,426.89,362.26
2018,1,13,9,30,478.0,98.0,5.2,12.8,256.0,473.25,400.39
2018,1,13,9,45,503.0,105.5,5.1,13.25,287.5,509.39,429.01
2018,1,13,10,0,528.0,113.0,5.0,13.7,319.0,544.69,456.27
2018,1,13,10,15,635.0,102.0,4.85,14.1,368.0,624.75,519.4
2018,1,13,10,30,742.0,91.0,4.7,14.5,417.0,699.02,574.71
2018,1,13,10,45,814.0,80.0,4.5,14.9,455.0,741.77,604.35
2018,1,13,11,0,886.0,69.0,4.3,15.3,493.0,779.39,629.62
2018,1,13,11,15,893.0,70.0,4.15,15.6,509.0,784.55,631.12
2018,1,13,11,30,900.0,71.0,4.0,15.9,525.0,786.29,630.53
2018,1,13,11,45,903.0,71.0,3.85,16.25,533.0,780.28,624.22
2018,1,13,12,0,906.0,71.0,3.7,16.6,541.0,770.84,615.57
2018,1,13,12,15,906.0,71.0,3.6,16.85,541.5,755.76,603.39
2018,1,13,12,30,906.0,71.0,3.5,17.1,542.0,737.41,588.95
2018,1,13,12,45,888.0,74.5,3.4,17.35,531.5,707.38,565.99
2018,1,13,13,0,870.0,78.0,3.3,17.6,521.0,678.93,543.77
2018,1,13,13,15,836.0,83.0,3.25,17.7,499.0,635.6,509.54
2018,1,13,13,30,802.0,88.0,3.2,17.8,477.0,591.42,474.31
2018,1,13,13,45,756.5,90.0,3.15,17.85,444.5,537.1,430.96
2018,1,13,14,0,711.0,92.0,3.1,17.9,412.0,484.65,388.38
2018,1,13,14,15,646.5,100.0,3.0,17.85,377.0,429.77,343.2
2018,1,13,14,30,582.0,108.0,2.9,17.8,342.0,378.19,300.12
2018,1,13,14,45,688.0,84.0,2.85,17.75,338.0,366.65,286.84
2018,1,13,15,0,794.0,60.0,2.8,17.7,334.0,344.04,262.43
2018,1,13,15,15,714.0,62.0,2.8,17.7,287.0,280.22,207.34
2018,1,13,15,30,634.0,64.0,2.8,17.7,240.0,222.27,157.44
2018,1,13,15,45,561.5,59.5,2.55,16.9,197.0,167.52,111.34
2018,1,13,16,0,489.0,55.0,2.3,16.1,154.0,119.97,73.27
2018,1,13,16,15,382.5,47.0,2.35,15.7,113.0,73.96,41.21
2018,1,13,16,30,276.0,39.0,2.4,15.3,72.0,38.74,21.27
2018,1,13,16,45,218.5,28.0,2.45,14.9,47.0,22.1,9.25
2018,1,13,17,0,161.0,17.0,2.5,14.5,22.0,16.2,0.0
2018,1,13,17,15,80.5,8.5,2.65,14.35,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,14,7,15,8.0,3.0,4.25,11.35,3.0,0.0,0.0
2018,1,14,7,30,16.0,6.0,4.2,11.5,6.0,12.39,0.0
2018,1,14,7,45,112.0,21.5,4.1,11.65,32.0,95.46,10.82
2018,1,14,8,0,208.0,37.0,4.0,11.8,58.0,178.24,135.73
2018,1,14,8,15,344.5,44.5,3.8,12.0,99.5,268.08,218.84
2018,1,14,8,30,481.0,52.0,3.6,12.2,141.0,369.38,306.97
2018,1,14,8,45,563.0,55.0,3.4,12.45,184.0,439.97,367.87
2018,1,14,9,0,645.0,58.0,3.2,12.7,227.0,513.85,429.39
2018,1,14,9,15,470.0,89.0,3.0,13.0,222.5,446.63,373.65
2018,1,14,9,30,295.0,120.0,2.8,13.3,218.0,360.2,301.13
2018,1,14,9,45,226.0,140.5,2.6,13.6,220.5,340.35,283.18
2018,1,14,10,0,157.0,161.0,2.4,13.9,223.0,304.35,251.66
2018,1,14,10,15,327.0,149.0,2.2,14.25,290.0,429.59,354.93
2018,1,14,10,30,497.0,137.0,2.0,14.6,357.0,561.0,457.53
2018,1,14,10,45,445.5,154.5,1.8,14.9,359.0,543.58,440.06
2018,1,14,11,0,394.0,172.0,1.6,15.2,361.0,523.32,421.59
2018,1,14,11,15,251.5,190.5,1.5,15.45,312.5,419.07,337.9
2018,1,14,11,30,109.0,209.0,1.4,15.7,264.0,315.31,253.26
2018,1,14,11,45,83.5,210.5,1.25,15.95,253.0,283.47,227.4
2018,1,14,12,0,58.0,212.0,1.1,16.2,242.0,263.42,210.37
2018,1,14,12,15,67.5,217.5,1.1,16.3,252.5,274.35,219.12
2018,1,14,12,30,77.0,223.0,1.1,16.4,263.0,284.71,227.24
2018,1,14,12,45,173.0,219.0,1.05,16.5,308.0,353.17,282.34
2018,1,14,13,0,269.0,215.0,1.0,16.6,353.0,415.56,330.79
2018,1,14,13,15,292.0,207.0,1.0,16.65,353.0,411.24,327.03
2018,1,14,13,30,315.0,199.0,1.0,16.7,353.0,404.7,321.91
2018,1,14,13,45,201.5,193.5,1.0,16.7,290.5,313.68,250.17
2018,1,14,14,0,88.0,188.0,1.0,16.7,228.0,232.37,185.28
2018,1,14,14,15,127.5,179.0,1.1,16.65,233.0,242.9,194.25
2018,1,14,14,30,167.0,170.0,1.2,16.6,238.0,244.22,194.92
2018,1,14,14,45,174.5,152.5,1.35,16.55,218.0,220.39,175.13
2018,1,14,15,0,182.0,135.0,1.5,16.5,198.0,195.81,154.25
2018,1,14,15,15,204.0,120.0,1.5,16.5,183.0,179.46,139.04
2018,1,14,15,30,226.0,105.0,1.5,16.5,168.0,157.82,118.87
2018,1,14,15,45,202.5,88.5,1.7,15.95,138.5,123.46,89.92
2018,1,14,16,0,179.0,72.0,1.9,15.4,109.0,91.73,63.65
2018,1,14,16,15,159.5,58.0,1.75,15.15,85.0,65.26,42.64
2018,1,14,16,30,140.0,44.0,1.6,14.9,61.0,41.0,25.33
2018,1,14,16,45,99.5,29.5,1.4,14.7,39.0,24.24,11.55
2018,1,14,17,0,59.0,15.0,1.2,14.5,17.0,14.3,0.0
2018,1,14,17,15,29.5,7.5,1.15,14.45,8.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,15,7,15,10.5,3.5,2.5,12.65,3.5,0.0,0.0
2018,1,15,7,30,21.0,7.0,2.5,12.9,7.0,15.43,0.0
2018,1,15,7,45,46.0,22.0,2.45,13.1,25.5,52.4,5.81
2018,1,15,8,0,71.0,37.0,2.4,13.3,44.0,89.57,65.61
2018,1,15,8,15,101.0,53.5,2.5,13.55,69.0,127.45,101.25
2018,1,15,8,30,131.0,70.0,2.6,13.8,94.0,166.98,136.42
2018,1,15,8,45,161.0,86.0,2.7,14.0,123.0,217.76,180.28
2018,1,15,9,0,191.0,102.0,2.8,14.2,152.0,260.16,216.58
2018,1,15,9,15,237.0,114.0,2.7,14.45,186.0,309.11,257.68
2018,1,15,9,30,283.0,126.0,2.6,14.7,220.0,359.92,299.33
2018,1,15,9,45,383.5,124.5,2.5,14.95,267.0,447.56,370.19
2018,1,15,10,0,484.0,123.0,2.4,15.2,314.0,525.84,431.75
2018,1,15,10,15,538.5,121.0,2.45,15.4,348.0,570.15,465.74
2018,1,15,10,30,593.0,119.0,2.5,15.6,382.0,620.07,503.45
2018,1,15,10,45,587.5,128.0,2.55,15.85,400.0,629.04,508.71
2018,1,15,11,0,582.0,137.0,2.6,16.1,418.0,635.37,512.25
2018,1,15,11,15,479.0,167.0,2.55,16.1,403.5,582.49,469.36
2018,1,15,11,30,376.0,197.0,2.5,16.1,389.0,520.4,419.61
2018,1,15,11,45,303.0,214.5,2.5,16.1,370.5,479.4,386.35
2018,1,15,12,0,230.0,232.0,2.5,16.1,352.0,427.22,344.25
2018,1,15,12,15,222.0,233.0,2.4,16.0,349.0,416.71,335.82
2018,1,15,12,30,214.0,234.0,2.3,15.9,346.0,405.73,326.83
2018,1,15,12,45,240.5,228.0,2.25,15.85,352.5,410.67,331.05
2018,1,15,13,0,267.0,222.0,2.2,15.8,359.0,422.48,340.28
2018,1,15,13,15,218.5,219.5,2.1,15.75,329.5,370.04,298.25
2018,1,15,13,30,170.0,217.0,2.0,15.7,300.0,328.76,264.93
2018,1,15,13,45,144.0,207.0,1.9,15.65,275.5,295.31,238.01
2018,1,15,14,0,118.0,197.0,1.8,15.6,251.0,263.58,212.31
2018,1,15,14,15,181.0,179.5,1.7,15.55,256.5,270.14,217.68
2018,1,15,14,30,244.0,162.0,1.6,15.5,262.0,275.62,221.16
2018,1,15,14,45,316.5,140.5,1.55,15.5,259.0,269.87,214.59
2018,1,15,15,0,389.0,119.0,1.5,15.5,256.0,260.44,203.71
2018,1,15,15,15,392.5,101.5,1.5,15.5,226.0,222.2,169.75
2018,1,15,15,30,396.0,84.0,1.5,15.5,196.0,183.22,134.65
2018,1,15,15,45,330.0,71.0,1.4,15.25,154.5,134.1,93.86
2018,1,15,16,0,264.0,58.0,1.3,15.0,113.0,92.0,60.24
2018,1,15,16,15,186.5,44.0,1.25,14.9,78.5,55.38,33.38
2018,1,15,16,30,109.0,30.0,1.2,14.8,44.0,29.14,16.18
2018,1,15,16,45,110.0,23.5,1.15,14.7,32.5,18.24,7.82
2018,1,15,17,0,111.0,17.0,1.1,14.6,21.0,16.2,0.0
2018,1,15,17,15,55.5,8.5,1.05,14.55,10.5,8.1,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,7,15,0.5,2.0,0.9,14.35,2.0,0.0,0.0
2018,1,16,7,30,1.0,4.0,0.9,14.4,4.0,4.23,0.0
2018,1,16,7,45,0.5,13.5,0.9,14.5,13.5,12.75,0.0
2018,1,16,8,0,0.0,23.0,0.9,14.6,23.0,21.35,11.32
2018,1,16,8,15,0.0,34.5,0.95,14.75,34.5,32.11,21.15
2018,1,16,8,30,0.0,46.0,1.0,14.9,46.0,43.62,31.25
2018,1,16,8,45,7.0,58.5,1.1,15.0,60.5,60.51,45.97
2018,1,16,9,0,14.0,71.0,1.2,15.1,75.0,77.78,60.91
2018,1,16,9,15,25.5,86.5,1.1,15.3,94.5,108.01,86.63
2018,1,16,9,30,37.0,102.0,1.0,15.5,114.0,133.52,108.02
2018,1,16,9,45,38.0,109.0,0.9,15.7,122.5,141.43,114.31
2018,1,16,10,0,39.0,116.0,0.8,15.9,131.0,149.43,120.6
2018,1,16,10,15,46.0,131.0,0.7,16.1,150.5,171.34,138.29
2018,1,16,10,30,53.0,146.0,0.6,16.3,170.0,193.22,155.59
2018,1,16,10,45,35.5,155.0,0.5,16.5,171.5,188.89,150.89
2018,1,16,11,0,18.0,164.0,0.4,16.7,173.0,174.94,138.66
2018,1,16,11,15,39.5,163.0,0.35,16.8,183.0,198.59,158.03
2018,1,16,11,30,61.0,162.0,0.3,16.9,193.0,212.92,169.62
2018,1,16,11,45,91.5,188.5,0.3,17.0,236.0,264.55,210.43
2018,1,16,12,0,122.0,215.0,0.3,17.1,279.0,326.09,257.56
2018,1,16,12,15,120.0,215.0,0.55,17.1,278.0,320.82,253.88
2018,1,16,12,30,118.0,215.0,0.8,17.1,277.0,315.24,250.33
2018,1,16,12,45,77.0,193.0,1.05,17.05,233.5,248.79,198.29
2018,1,16,13,0,36.0,171.0,1.3,17.0,190.0,194.69,154.95
2018,1,16,13,15,21.5,156.5,1.3,16.9,167.5,163.03,129.42
2018,1,16,13,30,7.0,142.0,1.3,16.8,145.0,138.86,109.7
2018,1,16,13,45,15.5,132.5,1.3,16.75,139.5,134.07,106.13
2018,1,16,14,0,24.0,123.0,1.3,16.7,134.0,131.91,104.6
2018,1,16,14,15,68.0,122.5,1.3,16.55,151.0,151.93,121.4
2018,1,16,14,30,112.0,122.0,1.3,16.4,168.0,171.85,137.44
2018,1,16,14,45,226.5,122.5,1.35,16.3,206.0,216.09,171.93
2018,1,16,15,0,341.0,123.0,1.4,16.2,244.0,248.2,194.37
2018,1,16,15,15,221.0,109.0,1.4,16.2,184.0,175.11,135.24
2018,1,16,15,30,101.0,95.0,1.4,16.2,124.0,116.28,88.95
2018,1,16,15,45,129.5,87.5,1.5,15.7,118.5,108.14,80.41
2018,1,16,16,0,158.0,80.0,1.6,15.2,113.0,96.83,68.97
2018,1,16,16,15,110.0,57.0,1.6,14.95,77.5,60.93,41.02
2018,1,16,16,30,62.0,34.0,1.6,14.7,42.0,32.38,19.73
2018,1,16,16,45,48.0,24.5,1.65,14.4,29.0,21.51,10.73
2018,1,16,17,0,34.0,15.0,1.7,14.1,16.0,14.3,0.0
2018,1,16,17,15,17.0,7.5,1.7,14.0,8.0,7.15,0.0
2018,1,16,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,17,7,15,12.5,4.0,1.6,12.65,4.0,0.0,0.0
2018,1,17,7,30,25.0,8.0,1.6,12.9,8.0,18.08,0.0
2018,1,17,7,45,23.0,22.5,1.6,13.15,23.5,37.17,6.06
2018,1,17,8,0,21.0,37.0,1.6,13.4,39.0,55.7,38.94
2018,1,17,8,15,38.5,53.5,1.6,13.6,60.0,84.44,65.22
2018,1,17,8,30,56.0,70.0,1.6,13.8,81.0,113.87,91.24
2018,1,17,8,45,48.0,82.5,1.55,14.0,93.5,122.62,99.18
2018,1,17,9,0,40.0,95.0,1.5,14.2,106.0,131.1,106.45
2018,1,17,9,15,21.0,87.0,1.45,14.4,93.0,105.48,84.61
2018,1,17,9,30,2.0,79.0,1.4,14.6,80.0,76.35,59.49
2018,1,17,9,45,1.0,72.0,1.35,14.85,72.5,67.8,52.16
2018,1,17,10,0,0.0,65.0,1.3,15.1,65.0,60.46,45.81
2018,1,17,10,15,4.0,95.0,1.25,15.25,97.0,92.92,73.08
2018,1,17,10,30,8.0,125.0,1.2,15.4,129.0,126.88,101.13
2018,1,17,10,45,63.5,159.5,1.2,15.55,190.5,215.93,175.24
2018,1,17,11,0,119.0,194.0,1.2,15.7,252.0,310.48,251.09
2018,1,17,11,15,130.0,207.5,1.3,15.85,273.0,332.93,268.07
2018,1,17,11,30,141.0,221.0,1.4,16.0,294.0,354.69,284.83
2018,1,17,11,45,153.5,224.5,1.5,16.1,305.0,365.07,292.93
2018,1,17,12,0,166.0,228.0,1.6,16.2,316.0,374.67,300.49
2018,1,17,12,15,207.0,229.0,1.65,16.25,339.0,401.74,322.15
2018,1,17,12,30,248.0,230.0,1.7,16.3,362.0,436.84,349.46
2018,1,17,12,45,280.5,223.0,1.7,16.4,370.5,443.78,354.87
2018,1,17,13,0,313.0,216.0,1.7,16.5,379.0,448.32,358.49
2018,1,17,13,15,292.5,213.0,1.7,16.5,362.0,420.1,336.17
2018,1,17,13,30,272.0,210.0,1.7,16.5,345.0,392.24,314.17
2018,1,17,13,45,282.5,199.5,1.7,16.5,334.5,375.04,300.7
2018,1,17,14,0,293.0,189.0,1.7,16.5,324.0,356.45,285.76
2018,1,17,14,15,291.0,177.5,1.7,16.35,305.0,329.11,263.7
2018,1,17,14,30,289.0,166.0,1.7,16.2,286.0,301.41,240.92
2018,1,17,14,45,325.0,146.5,1.7,16.1,271.0,280.98,223.13
2018,1,17,15,0,361.0,127.0,1.7,16.0,256.0,260.22,204.01
2018,1,17,15,15,336.5,114.5,1.7,16.0,224.5,219.45,168.96
2018,1,17,15,30,312.0,102.0,1.7,16.0,193.0,180.81,135.52
2018,1,17,15,45,310.5,87.5,1.55,15.45,166.0,147.3,105.75
2018,1,17,16,0,309.0,73.0,1.4,14.9,139.0,113.79,76.52
2018,1,17,16,15,265.5,59.5,1.35,14.65,107.0,77.39,48.47
2018,1,17,16,30,222.0,46.0,1.3,14.4,75.0,45.85,27.3
2018,1,17,16,45,161.0,31.5,1.25,14.2,48.5,24.67,13.62
2018,1,17,17,0,100.0,17.0,1.2,14.0,22.0,13.46,0.0
2018,1,17,17,15,50.0,8.5,1.2,13.95,11.0,8.1,0.0
2018,1,17,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,18,7,15,9.5,2.5,2.85,13.25,2.5,0.0,0.0
2018,1,18,7,30,19.0,5.0,3.0,13.5,5.0,12.72,0.0
2018,1,18,7,45,9.5,10.0,3.15,13.75,10.0,13.78,0.0
2018,1,18,8,0,0.0,15.0,3.3,14.0,15.0,13.9,5.47
2018,1,18,8,15,0.0,21.0,3.3,14.15,21.0,19.47,10.65
2018,1,18,8,30,0.0,27.0,3.3,14.3,27.0,25.04,15.61
2018,1,18,8,45,0.0,42.5,3.3,14.4,42.5,39.48,28.07
2018,1,18,9,0,0.0,58.0,3.3,14.5,58.0,54.16,40.68
2018,1,18,9,15,0.0,51.5,3.3,14.65,51.5,47.86,35.33
2018,1,18,9,30,0.0,45.0,3.3,14.8,45.0,41.8,30.13
2018,1,18,9,45,0.5,51.0,3.25,14.9,51.0,47.76,35.17
2018,1,18,10,0,1.0,57.0,3.2,15.0,57.0,53.74,40.18
2018,1,18,10,15,12.0,113.5,3.3,15.1,118.5,118.35,94.76
2018,1,18,10,30,23.0,170.0,3.4,15.2,180.0,187.77,152.19
2018,1,18,10,45,32.5,180.0,3.45,15.25,195.5,215.89,175.1
2018,1,18,11,0,42.0,190.0,3.5,15.3,211.0,233.31,189.25
2018,1,18,11,15,37.0,165.5,3.5,15.35,184.5,199.4,161.33
2018,1,18,11,30,32.0,141.0,3.5,15.4,158.0,167.2,134.8
2018,1,18,11,45,16.0,125.0,3.55,15.45,133.5,130.98,104.38
2018,1,18,12,0,0.0,109.0,3.6,15.5,109.0,102.51,80.23
2018,1,18,12,15,3.0,118.0,3.6,15.5,119.5,113.55,89.49
2018,1,18,12,30,6.0,127.0,3.6,15.5,130.0,124.49,98.61
2018,1,18,12,45,3.0,125.5,3.6,15.5,127.0,120.64,95.34
2018,1,18,13,0,0.0,124.0,3.6,15.5,124.0,116.96,92.25
2018,1,18,13,15,0.0,116.0,3.65,15.45,116.0,109.07,85.82
2018,1,18,13,30,0.0,108.0,3.7,15.4,108.0,101.26,79.45
2018,1,18,13,45,0.5,93.5,3.75,15.35,93.5,87.59,68.18
2018,1,18,14,0,1.0,79.0,3.8,15.3,79.0,74.09,57.0
2018,1,18,14,15,18.5,109.5,3.9,15.15,117.0,114.47,91.1
2018,1,18,14,30,36.0,140.0,4.0,15.0,155.0,151.46,121.95
2018,1,18,14,45,24.0,120.0,4.1,14.85,129.5,124.62,99.64
2018,1,18,15,0,12.0,100.0,4.2,14.7,104.0,97.75,77.28
2018,1,18,15,15,15.0,92.0,4.2,14.7,96.5,90.4,71.01
2018,1,18,15,30,18.0,84.0,4.2,14.7,89.0,83.53,64.99
2018,1,18,15,45,15.0,70.5,4.05,14.35,74.5,68.44,52.16
2018,1,18,16,0,12.0,57.0,3.9,14.0,60.0,54.57,40.31
2018,1,18,16,15,7.5,41.5,3.9,13.85,43.0,39.23,27.22
2018,1,18,16,30,3.0,26.0,3.9,13.7,26.0,24.24,14.42
2018,1,18,16,45,4.5,15.0,3.9,13.55,15.0,14.1,5.59
2018,1,18,17,0,6.0,4.0,3.9,13.4,4.0,3.81,0.0
2018,1,18,17,15,3.0,2.0,4.0,13.3,2.0,1.91,0.0
2018,1,18,17,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,7,15,5.5,4.5,3.0,10.85,4.5,0.0,0.0
2018,1,19,7,30,11.0,9.0,3.0,11.2,9.0,13.19,0.0
2018,1,19,7,45,79.0,24.5,3.0,11.5,32.5,78.65,26.61
2018,1,19,8,0,147.0,40.0,3.0,11.8,56.0,141.33,108.7
2018,1,19,8,15,335.0,46.5,3.05,11.95,105.0,266.69,218.46
2018,1,19,8,30,523.0,53.0,3.1,12.1,154.0,397.66,330.51
2018,1,19,8,45,563.0,61.0,3.15,12.25,193.0,450.45,376.53
2018,1,19,9,0,603.0,69.0,3.2,12.4,232.0,504.13,421.87
2018,1,19,9,15,588.0,79.0,3.15,12.45,258.5,523.01,437.49
2018,1,19,9,30,573.0,89.0,3.1,12.5,285.0,538.89,449.98
2018,1,19,9,45,535.5,106.5,3.1,12.55,304.5,543.77,452.81
2018,1,19,10,0,498.0,124.0,3.1,12.6,324.0,540.73,449.21
2018,1,19,10,15,631.5,108.0,3.05,12.65,381.5,635.95,524.59
2018,1,19,10,30,765.0,92.0,3.0,12.7,439.0,726.45,591.82
2018,1,19,10,45,805.0,88.5,3.0,12.75,470.0,754.5,611.18
2018,1,19,11,0,845.0,85.0,3.0,12.8,501.0,783.84,631.87
2018,1,19,11,15,852.5,86.0,3.05,12.8,517.5,789.69,635.55
2018,1,19,11,30,860.0,87.0,3.1,12.8,534.0,792.17,637.05
2018,1,19,11,45,863.5,87.5,3.15,12.85,543.0,787.5,633.33
2018,1,19,12,0,867.0,88.0,3.2,12.9,552.0,779.45,627.28
2018,1,19,12,15,869.5,87.5,3.3,12.9,554.0,766.09,617.81
2018,1,19,12,30,872.0,87.0,3.4,12.9,556.0,749.43,605.97
2018,1,19,12,45,780.0,104.5,3.5,12.9,520.5,682.41,555.95
2018,1,19,13,0,688.0,122.0,3.6,12.9,485.0,618.95,506.02
2018,1,19,13,15,402.5,129.0,3.75,12.85,340.0,412.08,340.75
2018,1,19,13,30,117.0,136.0,3.9,12.8,195.0,211.71,174.03
2018,1,19,13,45,366.5,129.5,4.05,12.75,303.5,359.66,298.45
2018,1,19,14,0,616.0,123.0,4.2,12.7,412.0,476.72,392.3
2018,1,19,14,15,712.0,99.5,4.3,12.65,414.5,472.92,387.23
2018,1,19,14,30,808.0,76.0,4.4,12.6,417.0,459.03,373.07
2018,1,19,14,45,744.0,80.0,4.5,12.5,374.5,397.14,319.67
2018,1,19,15,0,680.0,84.0,4.6,12.4,332.0,339.1,268.8
2018,1,19,15,15,640.5,79.5,4.6,12.4,293.0,285.3,220.32
2018,1,19,15,30,601.0,75.0,4.6,12.4,254.0,234.47,174.09
2018,1,19,15,45,541.5,69.0,4.6,12.1,212.0,181.34,127.36
2018,1,19,16,0,482.0,63.0,4.6,11.8,170.0,134.09,87.34
2018,1,19,16,15,435.0,53.5,4.6,11.55,134.0,90.98,53.47
2018,1,19,16,30,388.0,44.0,4.6,11.3,98.0,53.02,29.16
2018,1,19,16,45,285.5,33.0,4.6,11.05,65.0,26.98,16.39
2018,1,19,17,0,183.0,22.0,4.6,10.8,32.0,17.56,0.0
2018,1,19,17,15,91.5,11.0,4.6,10.7,16.0,10.48,0.0
2018,1,19,17,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.7,10.45,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.95,10.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,5.25,9.45,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,5.3,9.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,5.3,9.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,5.3,9.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,5.25,9.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,5.15,8.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,5.05,8.75,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,5.0,8.65,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.95,8.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,1,20,7,15,62.5,6.5,4.85,9.15,8.0,0.0,0.0
2018,1,20,7,30,125.0,13.0,4.9,9.6,16.0,64.92,0.0
2018,1,20,7,45,274.0,23.5,4.9,10.0,48.0,176.1,74.32
2018,1,20,8,0,423.0,34.0,4.9,10.4,80.0,283.95,224.35
2018,1,20,8,15,511.0,40.5,4.95,10.65,121.5,357.02,295.31
2018,1,20,8,30,599.0,47.0,5.0,10.9,163.0,435.66,365.95
2018,1,20,8,45,523.0,64.0,5.0,11.15,183.0,429.81,363.95
2018,1,20,9,0,447.0,81.0,5.0,11.4,203.0,412.87,350.97
2018,1,20,9,15,606.0,72.0,5.0,11.55,264.5,527.8,448.07
2018,1,20,9,30,765.0,63.0,5.0,11.7,326.0,640.5,539.04
2018,1,20,9,45,782.5,67.0,5.0,11.9,360.5,674.7,564.56
2018,1,20,10,0,800.0,71.0,5.0,12.1,395.0,706.72,588.24
2018,1,20,10,15,832.5,70.0,5.0,12.2,429.0,741.65,614.06
2018,1,20,10,30,865.0,69.0,5.0,12.3,463.0,767.74,632.79
2018,1,20,10,45,875.0,70.5,5.0,12.4,486.5,783.07,643.22
2018,1,20,11,0,885.0,72.0,5.0,12.5,510.0,795.18,651.3
2018,1,20,11,15,880.0,75.5,5.05,12.55,523.5,794.51,650.13
2018,1,20,11,30,875.0,79.0,5.1,12.6,537.0,790.4,646.56
2018,1,20,11,45,888.5,77.5,5.15,12.7,549.5,791.41,646.94
2018,1,20,12,0,902.0,76.0,5.2,12.8,562.0,788.85,644.71
2018,1,20,12,15,826.0,96.5,5.25,12.8,542.5,745.86,611.91
2018,1,20,12,30,750.0,117.0,5.3,12.8,523.0,698.55,575.77
2018,1,20,12,45,713.5,125.5,5.3,12.85,508.0,662.98,546.99
2018,1,20,13,0,677.0,134.0,5.3,12.9,493.0,626.22,516.95
2018,1,20,13,15,775.5,106.0,5.3,12.95,507.5,638.28,527.11
2018,1,20,13,30,874.0,78.0,5.3,13.0,522.0,640.48,528.74
2018,1,20,13,45,864.5,77.0,5.3,13.0,501.0,601.0,495.84
2018,1,20,14,0,855.0,76.0,5.3,13.0,480.0,559.64,460.91
2018,1,20,14,15,842.0,74.0,5.3,13.0,452.5,513.78,421.59
2018,1,20,14,30,829.0,72.0,5.3,13.0,425.0,466.82,380.41
2018,1,20,14,45,802.5,70.0,5.3,12.95,389.5,413.37,333.11
2018,1,20,15,0,776.0,68.0,5.3,12.9,354.0,360.64,285.38
2018,1,20,15,15,720.5,67.5,5.3,12.9,310.5,301.23,231.92
2018,1,20,15,30,665.0,67.0,5.3,12.9,267.0,245.21,181.21
2018,1,20,15,45,605.0,63.0,5.05,12.5,224.5,190.37,132.56
2018,1,20,16,0,545.0,59.0,4.8,12.1,182.0,141.31,90.67
2018,1,20,16,15,502.0,50.0,4.65,11.75,144.0,95.38,54.24
2018,1,20,16,30,459.0,41.0,4.5,11.4,106.0,54.05,27.81
2018,1,20,16,45,335.5,31.5,4.35,11.05,70.0,25.33,15.32
2018,1,20,17,0,212.0,22.0,4.2,10.7,34.0,18.4,0.0
2018,1,20,17,15,106.0,11.0,4.15,10.65,17.0,10.48,0.0
2018,1,20,17,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,21,7,15,57.5,6.5,1.5,10.45,8.0,0.0,0.0
2018,1,21,7,30,115.0,13.0,1.4,10.7,16.0,60.81,0.0
2018,1,21,7,45,258.0,24.0,1.25,10.9,48.0,170.04,77.92
2018,1,21,8,0,401.0,35.0,1.1,11.1,80.0,274.24,214.18
2018,1,21,8,15,486.5,42.5,1.05,11.35,121.0,346.52,281.08
2018,1,21,8,30,572.0,50.0,1.0,11.6,162.0,424.3,347.47
2018,1,21,8,45,615.5,56.0,1.0,11.8,202.5,478.67,393.16
2018,1,21,9,0,659.0,62.0,1.0,12.0,243.0,534.07,437.8
2018,1,21,9,15,704.5,64.0,1.15,12.2,284.0,582.08,476.48
2018,1,21,9,30,750.0,66.0,1.3,12.4,325.0,634.83,516.45
2018,1,21,9,45,745.5,73.5,1.4,12.65,354.0,656.82,532.07
2018,1,21,10,0,741.0,81.0,1.5,12.9,383.0,675.76,545.45
2018,1,21,10,15,638.0,110.0,1.65,13.0,383.5,645.88,523.03
2018,1,21,10,30,535.0,139.0,1.8,13.1,384.0,599.66,487.03
2018,1,21,10,45,603.0,129.5,1.9,13.25,419.0,650.59,526.56
2018,1,21,11,0,671.0,120.0,2.0,13.4,454.0,694.78,559.0
2018,1,21,11,15,619.0,139.0,2.1,13.4,455.0,673.44,542.41
2018,1,21,11,30,567.0,158.0,2.2,13.4,456.0,644.18,519.64
2018,1,21,11,45,491.0,180.5,2.25,13.45,442.0,603.82,487.4
2018,1,21,12,0,415.0,203.0,2.3,13.5,428.0,562.03,453.9
2018,1,21,12,15,412.5,205.0,2.3,13.5,429.0,553.36,447.11
2018,1,21,12,30,410.0,207.0,2.3,13.5,430.0,543.08,438.86
2018,1,21,12,45,341.5,218.0,2.3,13.5,402.5,484.43,392.35
2018,1,21,13,0,273.0,229.0,2.3,13.5,375.0,437.91,354.89
2018,1,21,13,15,240.5,228.0,2.3,13.5,354.0,404.75,328.37
2018,1,21,13,30,208.0,227.0,2.3,13.5,333.0,365.28,296.72
2018,1,21,13,45,219.5,215.5,2.3,13.55,323.5,350.58,285.13
2018,1,21,14,0,231.0,204.0,2.3,13.6,314.0,334.62,272.16
2018,1,21,14,15,204.0,192.5,2.2,13.55,285.5,297.64,241.81
2018,1,21,14,30,177.0,181.0,2.1,13.5,257.0,262.64,212.94
2018,1,21,14,45,136.5,167.0,2.0,13.5,223.0,221.68,179.11
2018,1,21,15,0,96.0,153.0,1.9,13.5,189.0,181.66,146.1
2018,1,21,15,15,83.5,133.5,1.9,13.5,162.5,152.97,122.07
2018,1,21,15,30,71.0,114.0,1.9,13.5,136.0,125.8,99.15
2018,1,21,15,45,106.5,101.5,1.75,13.2,128.5,117.74,90.47
2018,1,21,16,0,142.0,89.0,1.6,12.9,121.0,104.16,76.72
2018,1,21,16,15,74.0,68.0,1.65,12.85,84.5,68.77,49.54
2018,1,21,16,30,6.0,47.0,1.7,12.8,48.0,42.91,30.14
2018,1,21,16,45,17.0,32.5,1.8,12.7,34.0,28.99,18.49
2018,1,21,17,0,28.0,18.0,1.9,12.6,20.0,15.9,0.0
2018,1,21,17,15,14.0,9.0,2.0,12.6,10.0,8.58,0.0
2018,1,21,17,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
