Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,0,606.0,83.0,3.3,14.0,291.0,553.1,459.42
2018,2,11,9,15,388.5,129.0,3.8,14.2,268.5,460.92,383.31
2018,2,11,9,30,171.0,175.0,4.3,14.4,246.0,334.4,276.92
2018,2,11,9,45,188.0,191.0,4.75,14.55,276.0,368.51,305.07
2018,2,11,10,0,205.0,207.0,5.2,14.7,306.0,402.64,332.55
2018,2,11,10,15,155.0,217.5,5.4,14.65,295.0,374.43,307.98
2018,2,11,10,30,105.0,228.0,5.6,14.6,284.0,331.17,271.33
2018,2,11,10,45,122.5,246.0,5.85,14.55,314.5,378.73,309.8
2018,2,11,11,0,140.0,264.0,6.1,14.5,345.0,412.78,337.15
2018,2,11,11,15,102.5,246.0,5.9,14.35,306.0,344.41,281.05
2018,2,11,11,30,65.0,228.0,5.7,14.2,267.0,289.95,235.85
2018,2,11,11,45,36.5,214.0,5.55,14.05,236.0,248.56,201.27
2018,2,11,12,0,8.0,200.0,5.4,13.9,205.0,199.36,160.13
2018,2,11,12,15,71.5,226.5,5.5,13.85,271.5,287.38,234.0
2018,2,11,12,30,135.0,253.0,5.6,13.8,338.0,374.53,305.65
2018,2,11,12,45,267.5,248.5,5.75,13.75,415.0,477.54,390.91
2018,2,11,13,0,400.0,244.0,5.9,13.7,492.0,562.48,460.37
2018,2,11,13,15,259.0,247.0,6.3,13.55,406.0,449.29,368.33
2018,2,11,13,30,118.0,250.0,6.7,13.4,320.0,336.16,274.89
2018,2,11,13,45,61.5,203.0,7.15,13.3,239.5,238.2,194.4
2018,2,11,14,0,5.0,156.0,7.6,13.2,159.0,149.85,120.47
2018,2,11,14,15,46.0,138.0,7.75,13.1,162.0,158.39,128.6
2018,2,11,14,30,87.0,120.0,7.9,13.0,165.0,163.42,133.31
2018,2,11,14,45,84.0,140.5,8.05,12.95,181.5,176.75,144.14
2018,2,11,15,0,81.0,161.0,8.2,12.9,198.0,186.77,152.21
2018,2,11,15,15,146.0,144.5,8.2,12.9,204.0,192.38,155.77
2018,2,11,15,30,211.0,128.0,8.2,12.9,210.0,189.53,150.96
2018,2,11,15,45,386.5,107.0,8.1,12.65,235.0,203.81,155.91
2018,2,11,16,0,562.0,86.0,8.0,12.4,260.0,197.86,140.94
2018,2,11,16,15,423.5,80.0,7.85,12.25,199.0,134.67,90.8
2018,2,11,16,30,285.0,74.0,7.7,12.1,138.0,88.68,58.53
2018,2,11,16,45,348.0,59.0,7.55,11.95,118.5,57.56,36.08
2018,2,11,17,0,411.0,44.0,7.4,11.8,99.0,35.38,25.2
2018,2,11,17,15,265.0,31.5,7.4,11.75,61.5,26.05,14.5
2018,2,11,17,30,119.0,19.0,7.4,11.7,24.0,18.11,0.0
2018,2,11,17,45,59.5,9.5,7.35,11.6,12.0,9.05,0.0
2018,2,11,18,0,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.65,11.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.5,11.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,7.15,11.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.4,10.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.95,10.4,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.85,10.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.8,9.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.8,9.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.8,9.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.85,9.6,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.9,9.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.9,9.55,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.9,9.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.9,9.35,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.85,9.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.8,9.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.75,9.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.65,9.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.55,9.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,12,6,45,11.0,1.5,5.5,9.65,1.5,0.0,0.0
2018,2,12,7,0,22.0,3.0,5.5,9.9,3.0,0.0,0.0
2018,2,12,7,15,30.0,15.5,5.5,10.2,17.0,27.07,0.0
2018,2,12,7,30,38.0,28.0,5.5,10.5,31.0,57.57,35.13
2018,2,12,7,45,151.5,42.0,5.55,10.85,66.5,141.34,112.75
2018,2,12,8,0,265.0,56.0,5.6,11.2,102.0,237.76,197.92
2018,2,12,8,15,258.0,69.0,5.45,11.35,125.0,259.7,219.13
2018,2,12,8,30,251.0,82.0,5.3,11.5,148.0,267.62,227.47
2018,2,12,8,45,263.5,101.5,5.2,11.7,182.5,308.29,262.29
2018,2,12,9,0,276.0,121.0,5.1,11.9,217.0,348.65,295.89
2018,2,12,9,15,474.0,110.5,4.95,12.05,300.0,502.43,424.97
2018,2,12,9,30,672.0,100.0,4.8,12.2,383.0,660.33,551.14
2018,2,12,9,45,778.5,85.0,4.65,12.35,441.5,737.66,608.29
2018,2,12,10,0,885.0,70.0,4.5,12.5,500.0,813.83,663.28
2018,2,12,10,15,899.5,71.5,4.4,12.65,533.0,841.33,680.97
2018,2,12,10,30,914.0,73.0,4.3,12.8,566.0,865.8,696.52
2018,2,12,10,45,924.0,74.5,4.2,12.95,592.5,883.18,706.77
2018,2,12,11,0,934.0,76.0,4.1,13.1,619.0,897.03,714.87
2018,2,12,11,15,940.5,76.5,4.05,13.2,637.5,903.02,717.74
2018,2,12,11,30,947.0,77.0,4.0,13.3,656.0,905.26,718.09
2018,2,12,11,45,950.5,77.0,3.95,13.4,666.5,900.55,713.62
2018,2,12,12,0,954.0,77.0,3.9,13.5,677.0,892.05,706.63
2018,2,12,12,15,953.5,78.0,3.85,13.6,679.5,877.62,695.55
2018,2,12,12,30,953.0,79.0,3.8,13.7,682.0,859.54,682.01
2018,2,12,12,45,949.5,79.5,3.8,13.8,676.0,834.98,664.16
2018,2,12,13,0,946.0,80.0,3.8,13.9,670.0,807.12,643.96
2018,2,12,13,15,941.5,79.5,3.75,13.95,656.0,774.26,620.0
2018,2,12,13,30,937.0,79.0,3.7,14.0,642.0,738.48,593.83
2018,2,12,13,45,929.5,78.0,3.7,14.05,620.5,697.43,562.82
2018,2,12,14,0,922.0,77.0,3.7,14.1,599.0,654.06,528.42
2018,2,12,14,15,910.5,76.0,3.7,14.1,570.0,606.28,489.9
2018,2,12,14,30,899.0,75.0,3.7,14.1,541.0,556.97,449.18
2018,2,12,14,45,883.5,72.5,3.7,14.1,505.5,502.93,403.64
2018,2,12,15,0,868.0,70.0,3.7,14.1,470.0,448.29,356.31
2018,2,12,15,15,845.5,68.0,3.7,14.1,429.0,390.65,305.32
2018,2,12,15,30,823.0,66.0,3.7,14.1,388.0,333.84,253.8
2018,2,12,15,45,789.0,63.0,3.65,13.9,342.5,274.04,199.56
2018,2,12,16,0,755.0,60.0,3.6,13.7,297.0,216.93,147.8
2018,2,12,16,15,602.5,64.0,3.55,13.3,234.0,149.25,94.49
2018,2,12,16,30,450.0,68.0,3.5,12.9,171.0,100.64,61.5
2018,2,12,16,45,318.0,58.5,3.45,12.5,123.0,56.82,35.72
2018,2,12,17,0,186.0,49.0,3.4,12.1,75.0,39.5,28.87
2018,2,12,17,15,120.5,32.5,3.5,11.95,46.5,26.65,15.5
2018,2,12,17,30,55.0,16.0,3.6,11.8,18.0,13.44,0.0
2018,2,12,17,45,27.5,8.0,3.65,11.6,9.0,7.63,0.0
2018,2,12,18,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.25,8.8,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.4,8.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.4,8.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.3,7.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,13,6,45,12.5,2.0,3.55,8.3,2.0,0.0,0.0
2018,2,13,7,0,25.0,4.0,3.5,8.5,4.0,0.0,0.0
2018,2,13,7,15,75.0,18.0,3.5,8.9,23.5,48.06,0.0
2018,2,13,7,30,125.0,32.0,3.5,9.3,43.0,113.6,77.98
2018,2,13,7,45,202.5,46.0,3.5,9.65,76.5,184.04,148.74
2018,2,13,8,0,280.0,60.0,3.5,10.0,110.0,251.91,210.05
2018,2,13,8,15,421.0,65.5,3.4,10.45,166.0,356.43,300.82
2018,2,13,8,30,562.0,71.0,3.3,10.9,222.0,470.66,396.93
2018,2,13,8,45,669.0,68.5,3.2,11.35,280.0,560.9,470.56
2018,2,13,9,0,776.0,66.0,3.1,11.8,338.0,652.5,541.25
2018,2,13,9,15,807.0,68.0,3.0,12.2,382.0,701.6,576.2
2018,2,13,9,30,838.0,70.0,2.9,12.6,426.0,749.56,609.5
2018,2,13,9,45,862.0,71.0,2.8,13.0,466.0,789.19,635.72
2018,2,13,10,0,886.0,72.0,2.7,13.4,506.0,819.73,654.76
2018,2,13,10,15,899.0,74.0,2.6,13.65,539.0,846.66,671.3
2018,2,13,10,30,912.0,76.0,2.5,13.9,572.0,870.5,685.44
2018,2,13,10,45,910.5,80.0,2.35,14.15,594.5,881.07,689.64
2018,2,13,11,0,909.0,84.0,2.2,14.4,617.0,887.93,691.34
2018,2,13,11,15,925.0,82.0,2.0,14.6,638.5,899.04,695.64
2018,2,13,11,30,941.0,80.0,1.8,14.8,660.0,906.46,697.21
2018,2,13,11,45,944.0,80.5,1.65,14.95,670.5,901.92,691.3
2018,2,13,12,0,947.0,81.0,1.5,15.1,681.0,893.6,683.01
2018,2,13,12,15,948.5,81.0,1.35,15.25,683.5,879.7,671.06
2018,2,13,12,30,950.0,81.0,1.2,15.4,686.0,862.12,656.76
2018,2,13,12,45,948.5,80.5,1.05,15.55,680.5,838.01,638.15
2018,2,13,13,0,947.0,80.0,0.9,15.7,675.0,810.51,617.37
2018,2,13,13,15,942.0,80.0,0.8,15.8,661.0,777.76,593.97
2018,2,13,13,30,937.0,80.0,0.7,15.9,647.0,742.09,568.62
2018,2,13,13,45,929.5,79.0,0.6,15.95,625.5,700.96,538.74
2018,2,13,14,0,922.0,78.0,0.5,16.0,604.0,657.5,505.71
2018,2,13,14,15,841.0,93.5,0.5,16.0,555.5,588.43,454.46
2018,2,13,14,30,760.0,109.0,0.5,16.0,507.0,521.24,403.75
2018,2,13,14,45,654.0,123.0,0.5,16.0,449.5,445.14,345.36
2018,2,13,15,0,548.0,137.0,0.5,16.0,392.0,374.65,290.29
2018,2,13,15,15,525.0,128.0,0.5,16.0,355.0,325.8,250.38
2018,2,13,15,30,502.0,119.0,0.5,16.0,318.0,278.53,210.58
2018,2,13,15,45,479.5,107.5,0.7,15.7,279.5,230.9,170.44
2018,2,13,16,0,457.0,96.0,0.9,15.4,241.0,185.3,131.35
2018,2,13,16,15,421.5,84.0,1.0,15.0,201.5,139.48,93.25
2018,2,13,16,30,386.0,72.0,1.1,14.6,162.0,97.59,60.92
2018,2,13,16,45,351.0,58.5,1.2,14.2,126.0,58.56,35.92
2018,2,13,17,0,316.0,45.0,1.3,13.8,90.0,34.56,24.48
2018,2,13,17,15,200.0,31.0,1.45,13.6,55.5,24.19,13.84
2018,2,13,17,30,84.0,17.0,1.6,13.4,21.0,13.43,0.0
2018,2,13,17,45,42.0,8.5,1.75,13.2,10.5,8.1,0.0
2018,2,13,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,14,6,45,25.0,3.0,1.4,10.45,3.0,0.0,0.0
2018,2,14,7,0,50.0,6.0,1.3,10.5,6.0,5.72,0.0
2018,2,14,7,15,189.0,19.0,1.25,10.75,33.5,96.43,0.0
2018,2,14,7,30,328.0,32.0,1.2,11.0,61.0,216.57,155.04
2018,2,14,7,45,432.0,40.5,1.15,11.25,104.0,296.15,237.56
2018,2,14,8,0,536.0,49.0,1.1,11.5,147.0,384.26,314.22
2018,2,14,8,15,590.0,56.0,1.1,11.8,193.0,448.33,368.86
2018,2,14,8,30,644.0,63.0,1.1,12.1,239.0,515.21,423.33
2018,2,14,8,45,699.0,66.0,1.15,12.4,288.0,579.89,474.28
2018,2,14,9,0,754.0,69.0,1.2,12.7,337.0,642.58,520.7
2018,2,14,9,15,776.5,73.5,1.45,13.1,379.0,687.86,554.17
2018,2,14,9,30,799.0,78.0,1.7,13.5,421.0,731.63,586.03
2018,2,14,9,45,611.5,120.5,1.95,13.95,397.0,655.41,528.84
2018,2,14,10,0,424.0,163.0,2.2,14.4,373.0,557.2,451.57
2018,2,14,10,15,252.0,201.5,2.4,14.5,328.5,449.98,365.34
2018,2,14,10,30,80.0,240.0,2.6,14.6,284.0,324.01,261.44
2018,2,14,10,45,57.0,227.5,2.8,14.75,259.5,287.6,231.95
2018,2,14,11,0,34.0,215.0,3.0,14.9,235.0,251.76,202.33
2018,2,14,11,15,57.0,239.0,3.1,15.0,274.0,297.1,239.07
2018,2,14,11,30,80.0,263.0,3.2,15.1,313.0,342.02,274.82
2018,2,14,11,45,183.5,269.0,3.35,15.25,385.5,446.75,359.29
2018,2,14,12,0,287.0,275.0,3.5,15.4,458.0,548.25,438.87
2018,2,14,12,15,387.0,248.5,3.65,15.4,496.5,594.49,476.28
2018,2,14,12,30,487.0,222.0,3.8,15.4,535.0,647.95,518.66
2018,2,14,12,45,395.5,249.5,3.95,15.45,502.0,580.87,465.6
2018,2,14,13,0,304.0,277.0,4.1,15.5,469.0,527.48,422.76
2018,2,14,13,15,503.5,213.5,4.2,15.4,524.0,603.27,485.62
2018,2,14,13,30,703.0,150.0,4.3,15.3,579.0,660.85,532.75
2018,2,14,13,45,808.0,115.0,4.45,15.25,592.0,663.99,536.37
2018,2,14,14,0,913.0,80.0,4.6,15.2,605.0,656.39,531.31
2018,2,14,14,15,901.5,79.0,4.75,15.0,576.0,608.78,493.46
2018,2,14,14,30,890.0,78.0,4.9,14.8,547.0,559.66,453.4
2018,2,14,14,45,866.0,77.5,5.05,14.65,509.5,504.16,406.91
2018,2,14,15,0,842.0,77.0,5.2,14.5,472.0,447.96,358.49
2018,2,14,15,15,820.5,74.0,5.2,14.5,431.5,390.82,307.58
2018,2,14,15,30,799.0,71.0,5.2,14.5,391.0,334.4,256.14
2018,2,14,15,45,775.5,67.0,5.4,13.9,348.0,277.49,204.21
2018,2,14,16,0,752.0,63.0,5.6,13.3,305.0,222.15,153.45
2018,2,14,16,15,705.0,58.0,5.55,12.9,257.0,164.04,102.94
2018,2,14,16,30,658.0,53.0,5.5,12.5,209.0,110.89,61.46
2018,2,14,16,45,582.5,47.0,5.45,12.1,162.0,58.25,30.24
2018,2,14,17,0,507.0,41.0,5.4,11.7,115.0,31.94,22.43
2018,2,14,17,15,370.5,32.0,5.45,11.45,75.0,25.93,15.68
2018,2,14,17,30,234.0,23.0,5.5,11.2,35.0,19.78,0.0
2018,2,14,17,45,117.0,11.5,5.55,11.0,17.5,10.96,0.0
2018,2,14,18,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.7,10.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.85,10.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.75,10.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,5.25,9.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.65,8.95,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.8,8.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,5.05,8.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.25,8.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.35,8.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.45,8.75,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,2,15,6,45,30.0,3.0,5.55,9.05,3.0,0.0,0.0
2018,2,15,7,0,60.0,6.0,5.6,9.2,6.0,27.84,0.0
2018,2,15,7,15,238.5,18.5,5.65,9.45,38.0,134.79,0.0
2018,2,15,7,30,417.0,31.0,5.7,9.7,70.0,258.41,192.56
2018,2,15,7,45,430.0,41.5,5.75,10.0,102.5,297.35,244.13
2018,2,15,8,0,443.0,52.0,5.8,10.3,135.0,336.94,283.55
2018,2,15,8,15,563.0,57.0,5.7,10.6,193.0,434.78,369.64
2018,2,15,8,30,683.0,62.0,5.6,10.9,251.0,540.85,459.94
2018,2,15,8,45,758.0,61.5,5.55,11.25,305.5,612.74,519.49
2018,2,15,9,0,833.0,61.0,5.5,11.6,360.0,691.65,580.97
2018,2,15,9,15,846.5,65.5,5.4,11.95,401.5,732.7,610.72
2018,2,15,9,30,860.0,70.0,5.3,12.3,443.0,771.52,638.11
2018,2,15,9,45,832.0,81.5,5.25,12.7,468.5,783.19,644.24
2018,2,15,10,0,804.0,93.0,5.2,13.1,494.0,790.07,646.79
2018,2,15,10,15,836.5,92.0,5.1,13.4,532.5,828.6,673.34
2018,2,15,10,30,869.0,91.0,5.0,13.7,571.0,864.68,697.49
2018,2,15,10,45,904.0,86.5,4.95,14.0,606.0,888.69,712.77
2018,2,15,11,0,939.0,82.0,4.9,14.3,641.0,916.88,731.11
2018,2,15,11,15,947.5,81.5,4.8,14.5,660.0,923.39,733.53
2018,2,15,11,30,956.0,81.0,4.7,14.7,679.0,926.13,733.46
2018,2,15,11,45,976.5,77.5,4.65,14.9,696.5,931.76,736.04
2018,2,15,12,0,997.0,74.0,4.6,15.1,714.0,933.23,735.74
2018,2,15,12,15,997.5,74.0,4.6,15.2,716.5,917.79,724.16
2018,2,15,12,30,998.0,74.0,4.6,15.3,719.0,898.51,710.05
2018,2,15,12,45,997.0,73.5,4.55,15.4,713.0,873.7,691.71
2018,2,15,13,0,996.0,73.0,4.5,15.5,707.0,845.31,670.88
2018,2,15,13,15,991.5,73.0,4.5,15.55,693.0,811.43,646.52
2018,2,15,13,30,987.0,73.0,4.5,15.6,679.0,774.43,619.81
2018,2,15,13,45,980.5,72.0,4.45,15.65,657.0,732.08,588.55
2018,2,15,14,0,974.0,71.0,4.4,15.7,635.0,687.17,552.89
2018,2,15,14,15,944.5,73.5,4.4,15.7,599.0,630.23,507.43
2018,2,15,14,30,915.0,76.0,4.4,15.7,563.0,573.12,460.83
2018,2,15,14,45,884.0,76.5,4.35,15.65,522.0,513.49,411.09
2018,2,15,15,0,853.0,77.0,4.3,15.6,481.0,454.64,360.75
2018,2,15,15,15,863.0,70.0,4.3,15.6,448.5,404.95,316.01
2018,2,15,15,30,873.0,63.0,4.3,15.6,416.0,353.7,268.42
2018,2,15,15,45,824.5,62.5,4.05,15.2,365.5,288.11,209.8
2018,2,15,16,0,776.0,62.0,3.8,14.8,315.0,227.83,155.95
2018,2,15,16,15,735.5,56.5,3.75,14.25,266.5,168.72,104.8
2018,2,15,16,30,695.0,51.0,3.7,13.7,218.0,113.77,61.82
2018,2,15,16,45,599.0,46.5,3.6,13.15,167.5,59.41,30.2
2018,2,15,17,0,503.0,42.0,3.5,12.6,117.0,32.65,23.04
2018,2,15,17,15,318.5,32.0,3.5,12.35,73.0,25.67,15.67
2018,2,15,17,30,134.0,22.0,3.5,12.1,29.0,17.49,0.0
2018,2,15,17,45,67.0,11.0,3.55,11.9,14.5,10.48,0.0
2018,2,15,18,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,16,6,45,18.0,3.5,2.15,10.4,3.5,0.0,0.0
2018,2,16,7,0,36.0,7.0,2.1,10.5,7.0,20.02,0.0
2018,2,16,7,15,108.5,21.5,2.1,10.85,30.5,85.96,0.0
2018,2,16,7,30,181.0,36.0,2.1,11.2,54.0,155.21,115.37
2018,2,16,7,45,386.5,41.5,2.1,11.55,107.0,275.98,224.05
2018,2,16,8,0,592.0,47.0,2.1,11.9,160.0,416.18,343.12
2018,2,16,8,15,634.0,54.0,2.2,12.25,205.5,475.63,394.55
2018,2,16,8,30,676.0,61.0,2.3,12.6,251.0,536.86,445.5
2018,2,16,8,45,736.5,62.0,2.35,12.95,302.0,600.75,496.38
2018,2,16,9,0,797.0,63.0,2.4,13.3,353.0,670.59,548.44
2018,2,16,9,15,824.5,66.0,2.4,13.65,397.5,719.23,582.7
2018,2,16,9,30,852.0,69.0,2.4,14.0,442.0,766.53,615.23
2018,2,16,9,45,871.5,71.0,2.4,14.35,481.5,797.58,635.26
2018,2,16,10,0,891.0,73.0,2.4,14.7,521.0,832.88,658.19
2018,2,16,10,15,904.5,74.0,2.4,14.9,554.0,859.23,674.8
2018,2,16,10,30,918.0,75.0,2.4,15.1,587.0,882.49,689.21
2018,2,16,10,45,926.5,76.5,2.4,15.35,613.0,898.73,698.59
2018,2,16,11,0,935.0,78.0,2.4,15.6,639.0,911.38,705.61
2018,2,16,11,15,940.5,79.0,2.4,15.75,657.5,917.13,708.25
2018,2,16,11,30,946.0,80.0,2.4,15.9,676.0,919.1,708.49
2018,2,16,11,45,949.0,81.0,2.4,16.05,687.0,915.07,704.79
2018,2,16,12,0,952.0,82.0,2.4,16.2,698.0,907.22,698.67
2018,2,16,12,15,953.0,82.0,2.45,16.3,700.5,892.74,688.72
2018,2,16,12,30,954.0,82.0,2.5,16.4,703.0,874.57,676.35
2018,2,16,12,45,952.0,82.0,2.5,16.5,697.0,850.4,659.45
2018,2,16,13,0,950.0,82.0,2.5,16.6,691.0,822.82,640.25
2018,2,16,13,15,946.0,81.0,2.55,16.65,677.0,789.41,617.37
2018,2,16,13,30,942.0,80.0,2.6,16.7,663.0,753.03,592.22
2018,2,16,13,45,935.0,79.0,2.7,16.7,641.5,711.83,563.35
2018,2,16,14,0,928.0,78.0,2.8,16.7,620.0,668.24,530.42
2018,2,16,14,15,907.0,79.5,2.85,16.65,588.0,616.91,490.53
2018,2,16,14,30,886.0,81.0,2.9,16.6,556.0,564.81,448.98
2018,2,16,14,45,870.0,78.5,3.0,16.55,520.0,511.1,405.15
2018,2,16,15,0,854.0,76.0,3.1,16.5,484.0,455.94,358.76
2018,2,16,15,15,827.0,74.0,3.1,16.5,441.5,396.83,307.7
2018,2,16,15,30,800.0,72.0,3.1,16.5,399.0,339.0,256.46
2018,2,16,15,45,786.0,66.5,3.1,16.05,357.5,282.97,205.84
2018,2,16,16,0,772.0,61.0,3.1,15.6,316.0,227.46,155.29
2018,2,16,16,15,727.5,56.5,3.1,15.05,267.5,168.76,104.84
2018,2,16,16,30,683.0,52.0,3.1,14.5,219.0,114.7,62.74
2018,2,16,16,45,594.0,47.5,3.1,14.0,169.5,61.07,31.15
2018,2,16,17,0,505.0,43.0,3.1,13.5,120.0,33.37,23.63
2018,2,16,17,15,330.5,32.5,3.2,13.3,75.5,25.95,16.05
2018,2,16,17,30,156.0,22.0,3.3,13.1,31.0,17.44,0.0
2018,2,16,17,45,78.0,11.0,3.4,12.85,15.5,10.48,0.0
2018,2,16,18,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,17,6,45,44.0,4.5,1.25,11.3,5.0,0.0,0.0
2018,2,17,7,0,88.0,9.0,1.3,11.4,10.0,41.38,0.0
2018,2,17,7,15,245.5,21.0,1.4,11.7,42.0,143.65,0.0
2018,2,17,7,30,403.0,33.0,1.5,12.0,74.0,256.0,193.59
2018,2,17,7,45,499.5,40.0,1.6,12.25,119.0,334.1,269.59
2018,2,17,8,0,596.0,47.0,1.7,12.5,164.0,419.98,344.56
2018,2,17,8,15,654.5,52.5,1.75,12.9,212.5,483.63,398.99
2018,2,17,8,30,713.0,58.0,1.8,13.3,261.0,555.1,457.05
2018,2,17,8,45,751.5,61.5,1.8,13.65,308.5,612.61,501.25
2018,2,17,9,0,790.0,65.0,1.8,14.0,356.0,670.32,543.0
2018,2,17,9,15,818.0,67.5,1.75,14.35,400.5,718.61,576.06
2018,2,17,9,30,846.0,70.0,1.7,14.7,445.0,765.59,607.26
2018,2,17,9,45,866.0,71.5,1.7,15.1,484.0,796.32,626.45
2018,2,17,10,0,886.0,73.0,1.7,15.5,523.0,831.37,648.56
2018,2,17,10,15,899.0,74.5,1.6,15.8,556.0,857.89,663.47
2018,2,17,10,30,912.0,76.0,1.5,16.1,589.0,881.3,676.06
2018,2,17,10,45,921.5,77.0,1.45,16.35,615.0,897.75,684.58
2018,2,17,11,0,931.0,78.0,1.4,16.6,641.0,910.66,690.8
2018,2,17,11,15,937.0,79.5,1.4,16.8,660.0,917.44,693.86
2018,2,17,11,30,943.0,81.0,1.4,17.0,679.0,920.43,694.6
2018,2,17,11,45,946.0,81.5,1.4,17.2,689.5,915.82,690.47
2018,2,17,12,0,949.0,82.0,1.4,17.4,700.0,907.4,684.05
2018,2,17,12,15,949.5,81.5,1.5,17.5,702.0,891.95,674.71
2018,2,17,12,30,950.0,81.0,1.6,17.6,704.0,872.84,662.95
2018,2,17,12,45,949.0,80.5,1.7,17.7,698.0,848.95,647.89
2018,2,17,13,0,948.0,80.0,1.8,17.8,692.0,821.64,630.38
2018,2,17,13,15,943.5,79.5,1.9,17.75,678.0,788.43,608.95
2018,2,17,13,30,939.0,79.0,2.0,17.7,664.0,752.26,585.18
2018,2,17,13,45,932.0,78.0,2.15,17.65,642.5,711.12,557.6
2018,2,17,14,0,925.0,77.0,2.3,17.6,621.0,667.59,525.7
2018,2,17,14,15,914.5,75.0,2.4,17.45,591.5,618.79,488.77
2018,2,17,14,30,904.0,73.0,2.5,17.3,562.0,568.38,449.38
2018,2,17,14,45,888.5,72.0,2.65,17.15,526.5,515.16,406.58
2018,2,17,15,0,873.0,71.0,2.8,17.0,491.0,461.31,361.7
2018,2,17,15,15,852.0,68.5,2.8,17.0,450.0,402.8,311.23
2018,2,17,15,30,831.0,66.0,2.8,17.0,409.0,345.08,260.07
2018,2,17,15,45,800.5,63.5,3.2,16.35,363.5,285.62,207.59
2018,2,17,16,0,770.0,61.0,3.6,15.7,318.0,228.45,156.46
2018,2,17,16,15,723.5,57.0,3.7,15.2,269.5,169.88,106.04
2018,2,17,16,30,677.0,53.0,3.8,14.7,221.0,116.18,64.1
2018,2,17,16,45,577.5,48.5,3.9,14.2,170.0,62.21,32.08
2018,2,17,17,0,478.0,44.0,4.0,13.7,119.0,34.05,24.24
2018,2,17,17,15,303.0,33.0,4.1,13.4,74.5,26.2,16.41
2018,2,17,17,30,128.0,22.0,4.2,13.1,30.0,17.37,0.0
2018,2,17,17,45,64.0,11.0,4.3,12.85,15.0,10.48,0.0
2018,2,17,18,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,5.2,11.15,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.4,11.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.4,10.95,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.1,0.0,0.0,0.0
2018,2,18,6,45,28.0,5.0,5.75,11.25,5.5,0.0,0.0
2018,2,18,7,0,56.0,10.0,5.9,11.4,11.0,30.53,0.0
2018,2,18,7,15,113.5,23.0,6.2,11.5,32.5,92.35,8.51
2018,2,18,7,30,171.0,36.0,6.5,11.6,54.0,149.97,114.75
2018,2,18,7,45,149.5,54.5,6.8,11.75,76.5,158.32,128.53
2018,2,18,8,0,128.0,73.0,7.1,11.9,99.0,164.55,136.25
2018,2,18,8,15,188.5,88.0,7.25,11.95,137.0,232.93,196.65
2018,2,18,8,30,249.0,103.0,7.4,12.0,175.0,296.48,252.43
2018,2,18,8,45,139.5,108.5,7.5,12.1,150.0,222.49,188.22
2018,2,18,9,0,30.0,114.0,7.6,12.2,125.0,141.16,116.17
2018,2,18,9,15,153.0,127.0,7.6,12.25,194.0,259.76,219.95
2018,2,18,9,30,276.0,140.0,7.6,12.3,263.0,387.07,328.59
2018,2,18,9,45,489.5,132.0,7.6,12.35,373.5,570.52,482.51
2018,2,18,10,0,703.0,124.0,7.6,12.4,484.0,754.49,629.65
2018,2,18,10,15,798.0,108.0,7.65,12.5,541.0,822.07,680.67
2018,2,18,10,30,893.0,92.0,7.7,12.6,598.0,894.32,734.98
2018,2,18,10,45,874.0,100.5,7.8,12.65,614.0,894.57,733.93
2018,2,18,11,0,855.0,109.0,7.9,12.7,630.0,890.76,730.19
2018,2,18,11,15,740.0,146.5,8.0,12.75,606.5,836.57,687.76
2018,2,18,11,30,625.0,184.0,8.1,12.8,583.0,773.02,637.68
2018,2,18,11,45,727.0,157.5,8.2,12.8,629.0,825.87,679.17
2018,2,18,12,0,829.0,131.0,8.3,12.8,675.0,869.06,712.39
2018,2,18,12,15,880.0,115.0,8.45,12.8,694.5,880.03,720.99
2018,2,18,12,30,931.0,99.0,8.6,12.8,714.0,879.95,721.34
2018,2,18,12,45,913.5,103.5,8.7,12.75,702.5,848.52,697.59
2018,2,18,13,0,896.0,108.0,8.8,12.7,691.0,819.29,675.61
2018,2,18,13,15,758.5,146.0,8.9,12.6,632.5,731.12,606.58
2018,2,18,13,30,621.0,184.0,9.0,12.5,574.0,644.41,535.0
2018,2,18,13,45,459.0,213.5,9.05,12.4,496.5,536.13,445.17
2018,2,18,14,0,297.0,243.0,9.1,12.3,419.0,435.29,360.49
2018,2,18,14,15,520.5,181.0,9.2,12.15,471.5,495.2,412.12
2018,2,18,14,30,744.0,119.0,9.3,12.0,524.0,531.33,441.88
2018,2,18,14,45,507.0,143.0,9.35,11.85,411.0,396.3,328.22
2018,2,18,15,0,270.0,167.0,9.4,11.7,298.0,282.23,232.1
2018,2,18,15,15,315.5,150.5,9.4,11.7,291.0,267.8,218.05
2018,2,18,15,30,361.0,134.0,9.4,11.7,284.0,249.76,199.73
2018,2,18,15,45,304.0,116.0,9.45,11.3,233.0,193.88,151.51
2018,2,18,16,0,247.0,98.0,9.5,10.9,182.0,144.54,109.42
2018,2,18,16,15,173.0,92.5,9.45,10.65,147.0,110.69,82.31
2018,2,18,16,30,99.0,87.0,9.4,10.4,112.0,86.58,64.88
2018,2,18,16,45,112.0,71.5,9.35,10.2,94.0,65.8,47.94
2018,2,18,17,0,125.0,56.0,9.3,10.0,76.0,44.73,34.13
2018,2,18,17,15,82.0,39.0,9.25,9.85,50.5,33.1,22.72
2018,2,18,17,30,39.0,22.0,9.2,9.7,25.0,19.14,2.86
2018,2,18,17,45,23.0,12.0,9.2,9.55,13.5,11.44,0.0
2018,2,18,18,0,7.0,2.0,9.2,9.4,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,9.15,9.35,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.1,9.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,8.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,8.85,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,8.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,8.75,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.6,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.65,8.15,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.6,8.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.55,8.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.4,7.95,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.3,7.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.25,7.85,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.2,7.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.15,7.8,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.1,7.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,8.05,7.8,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,8.0,7.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,8.0,7.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,7.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.05,7.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.1,7.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.15,7.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,7.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,7.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,7.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.45,7.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.6,7.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.7,7.65,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.8,7.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.85,7.55,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.9,7.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.95,7.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,9.0,7.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.95,7.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.9,7.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.9,7.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.9,7.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.9,7.2,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.9,7.2,0.0,0.0,0.0
2018,2,19,6,45,11.5,4.0,8.85,7.2,4.0,0.0,0.0
2018,2,19,7,0,23.0,8.0,8.8,7.2,8.0,16.3,0.0
2018,2,19,7,15,64.5,16.0,8.8,7.35,22.0,53.05,11.96
2018,2,19,7,30,106.0,24.0,8.8,7.5,36.0,98.74,75.91
2018,2,19,7,45,158.5,31.5,8.8,7.6,59.0,139.0,114.86
2018,2,19,8,0,211.0,39.0,8.8,7.7,82.0,184.58,157.37
2018,2,19,8,15,232.5,67.0,8.65,7.85,126.0,244.17,210.64
2018,2,19,8,30,254.0,95.0,8.5,8.0,170.0,289.41,250.79
2018,2,19,8,45,353.0,108.0,8.4,8.2,231.0,395.37,343.05
2018,2,19,9,0,452.0,121.0,8.3,8.4,292.0,494.49,427.81
2018,2,19,9,15,475.0,133.0,8.2,8.55,331.0,539.4,464.66
2018,2,19,9,30,498.0,145.0,8.1,8.7,370.0,583.85,500.52
2018,2,19,9,45,657.0,122.0,7.95,8.85,445.5,703.25,598.59
2018,2,19,10,0,816.0,99.0,7.8,9.0,521.0,816.74,687.21
2018,2,19,10,15,860.5,93.5,7.65,9.1,563.0,860.82,719.41
2018,2,19,10,30,905.0,88.0,7.5,9.2,605.0,895.2,743.94
2018,2,19,10,45,914.5,89.5,7.4,9.3,631.5,912.1,755.0
2018,2,19,11,0,924.0,91.0,7.3,9.4,658.0,925.46,763.47
2018,2,19,11,15,929.5,92.5,7.25,9.45,677.0,931.63,766.9
2018,2,19,11,30,935.0,94.0,7.2,9.5,696.0,934.02,767.63
2018,2,19,11,45,936.5,94.5,7.15,9.55,705.5,927.97,762.1
2018,2,19,12,0,938.0,95.0,7.1,9.6,715.0,918.17,753.92
2018,2,19,12,15,939.0,94.5,7.15,9.65,717.0,903.09,742.31
2018,2,19,12,30,940.0,94.0,7.2,9.7,719.0,884.38,728.04
2018,2,19,12,45,939.5,93.5,7.25,9.75,713.5,860.87,710.19
2018,2,19,13,0,939.0,93.0,7.3,9.8,708.0,833.94,689.75
2018,2,19,13,15,936.0,92.0,7.35,9.85,694.5,801.3,664.87
2018,2,19,13,30,933.0,91.0,7.4,9.9,681.0,765.63,637.58
2018,2,19,13,45,925.5,90.0,7.45,9.95,659.0,724.08,605.11
2018,2,19,14,0,918.0,89.0,7.5,10.0,637.0,680.18,568.64
2018,2,19,14,15,891.0,91.0,7.55,9.95,602.0,627.36,524.25
2018,2,19,14,30,864.0,93.0,7.6,9.9,567.0,572.16,477.1
2018,2,19,14,45,836.5,91.0,7.6,9.9,526.5,512.86,425.53
2018,2,19,15,0,809.0,89.0,7.6,9.9,486.0,454.3,373.45
2018,2,19,15,15,802.5,84.0,7.6,9.9,450.0,402.14,325.34
2018,2,19,15,30,796.0,79.0,7.6,9.9,414.0,349.19,275.35
2018,2,19,15,45,780.5,73.0,7.4,9.85,371.5,292.16,221.26
2018,2,19,16,0,765.0,67.0,7.2,9.8,329.0,235.83,167.78
2018,2,19,16,15,722.0,62.5,7.0,9.55,280.5,177.33,115.37
2018,2,19,16,30,679.0,58.0,6.8,9.3,232.0,120.73,69.19
2018,2,19,16,45,578.5,53.5,6.55,9.1,179.5,68.49,37.35
2018,2,19,17,0,478.0,49.0,6.3,8.9,127.0,38.25,28.58
2018,2,19,17,15,324.5,37.5,6.25,8.7,82.5,30.13,20.45
2018,2,19,17,30,171.0,26.0,6.2,8.5,38.0,20.58,5.47
2018,2,19,17,45,94.5,14.5,6.15,8.35,20.0,13.82,0.0
2018,2,19,18,0,18.0,3.0,6.1,8.2,2.0,0.0,0.0
2018,2,19,18,15,9.0,1.5,6.05,8.1,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,6.0,7.95,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,6.0,7.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.9,7.8,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.8,7.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.7,7.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,5.05,7.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.75,7.15,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.45,7.05,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.75,6.9,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.65,6.9,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.55,6.9,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.25,6.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,20,6,45,20.0,4.5,2.55,7.05,5.0,0.0,0.0
2018,2,20,7,0,40.0,9.0,2.5,7.2,10.0,23.76,0.0
2018,2,20,7,15,206.0,24.0,2.45,7.5,45.5,135.74,56.37
2018,2,20,7,30,372.0,39.0,2.4,7.8,81.0,250.21,198.75
2018,2,20,7,45,448.5,46.0,2.35,8.1,122.0,318.07,263.68
2018,2,20,8,0,525.0,53.0,2.3,8.4,163.0,391.35,329.11
2018,2,20,8,15,605.0,59.5,2.25,8.6,217.0,471.53,397.79
2018,2,20,8,30,685.0,66.0,2.2,8.8,271.0,556.7,467.7
2018,2,20,8,45,710.0,71.5,2.15,9.05,314.5,606.32,506.58
2018,2,20,9,0,735.0,77.0,2.1,9.3,358.0,651.41,539.57
2018,2,20,9,15,564.5,121.5,2.15,9.45,352.0,600.17,497.45
2018,2,20,9,30,394.0,166.0,2.2,9.6,346.0,527.5,436.89
2018,2,20,9,45,565.0,140.0,2.2,9.75,422.0,650.27,534.83
2018,2,20,10,0,736.0,114.0,2.2,9.9,498.0,774.46,626.01
2018,2,20,10,15,821.5,99.0,2.35,10.05,552.5,836.57,669.76
2018,2,20,10,30,907.0,84.0,2.5,10.2,607.0,894.8,710.75
2018,2,20,10,45,915.0,86.0,2.65,10.3,633.0,911.06,721.67
2018,2,20,11,0,923.0,88.0,2.8,10.4,659.0,923.74,730.54
2018,2,20,11,15,928.0,89.0,2.9,10.5,677.0,928.91,733.81
2018,2,20,11,30,933.0,90.0,3.0,10.6,695.0,930.33,734.63
2018,2,20,11,45,934.5,91.0,3.1,10.65,705.0,924.88,730.86
2018,2,20,12,0,936.0,92.0,3.2,10.7,715.0,915.68,724.6
2018,2,20,12,15,937.5,91.0,3.35,10.7,717.0,900.49,714.63
2018,2,20,12,30,939.0,90.0,3.5,10.7,719.0,881.65,702.09
2018,2,20,12,45,938.0,89.5,3.65,10.75,713.0,857.76,685.73
2018,2,20,13,0,937.0,89.0,3.8,10.8,707.0,830.48,666.83
2018,2,20,13,15,933.0,88.0,3.95,10.75,693.0,797.13,643.55
2018,2,20,13,30,929.0,87.0,4.1,10.7,679.0,760.83,617.83
2018,2,20,13,45,922.0,86.0,4.25,10.7,657.0,719.73,588.32
2018,2,20,14,0,915.0,85.0,4.4,10.7,635.0,676.27,554.41
2018,2,20,14,15,894.5,85.5,4.5,10.6,602.5,624.18,512.7
2018,2,20,14,30,874.0,86.0,4.6,10.5,570.0,572.34,470.02
2018,2,20,14,45,685.0,122.5,4.75,10.45,487.0,469.87,385.4
2018,2,20,15,0,496.0,159.0,4.9,10.4,404.0,380.08,310.56
2018,2,20,15,15,287.5,167.5,4.9,10.4,307.0,273.69,222.62
2018,2,20,15,30,79.0,176.0,4.9,10.4,210.0,189.37,154.33
2018,2,20,15,45,144.0,155.0,5.0,10.1,208.0,183.14,147.15
2018,2,20,16,0,209.0,134.0,5.1,9.8,206.0,168.34,131.31
2018,2,20,16,15,171.0,117.0,5.05,9.55,170.5,132.52,101.32
2018,2,20,16,30,133.0,100.0,5.0,9.3,135.0,101.05,76.05
2018,2,20,16,45,99.0,81.0,4.9,9.0,104.0,72.91,54.56
2018,2,20,17,0,65.0,62.0,4.8,8.7,73.0,51.14,40.17
2018,2,20,17,15,45.5,43.0,4.7,8.6,49.5,36.17,25.83
2018,2,20,17,30,26.0,24.0,4.6,8.5,26.0,20.81,7.09
2018,2,20,17,45,22.0,13.5,4.55,8.4,14.0,12.87,0.0
2018,2,20,18,0,18.0,3.0,4.5,8.3,2.0,0.0,0.0
2018,2,20,18,15,9.0,1.5,4.4,8.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,21,6,45,15.5,5.0,1.75,7.9,5.5,0.0,0.0
2018,2,21,7,0,31.0,10.0,1.8,8.0,11.0,21.37,0.0
2018,2,21,7,15,124.0,25.5,1.9,8.2,39.0,104.09,51.88
2018,2,21,7,30,217.0,41.0,2.0,8.4,67.0,179.15,142.32
2018,2,21,7,45,384.5,48.0,2.1,8.55,120.0,287.49,238.64
2018,2,21,8,0,552.0,55.0,2.2,8.7,173.0,410.85,345.05
2018,2,21,8,15,611.5,61.5,2.25,8.85,222.0,479.77,404.18
2018,2,21,8,30,671.0,68.0,2.3,9.0,271.0,551.88,463.88
2018,2,21,8,45,719.0,70.5,2.3,9.15,320.0,609.42,509.51
2018,2,21,9,0,767.0,73.0,2.3,9.3,369.0,672.49,556.77
2018,2,21,9,15,798.0,74.5,2.35,9.5,414.0,721.63,592.3
2018,2,21,9,30,829.0,76.0,2.4,9.7,459.0,769.63,626.33
2018,2,21,9,45,854.5,76.5,2.4,9.95,499.5,810.34,653.92
2018,2,21,10,0,880.0,77.0,2.4,10.2,540.0,841.81,674.42
2018,2,21,10,15,892.5,78.5,2.25,10.4,573.0,867.92,689.73
2018,2,21,10,30,905.0,80.0,2.1,10.6,606.0,890.9,702.58
2018,2,21,10,45,915.0,81.5,2.0,10.85,633.0,908.36,711.77
2018,2,21,11,0,925.0,83.0,1.9,11.1,660.0,922.28,718.5
2018,2,21,11,15,930.5,84.0,1.6,11.25,678.5,927.95,717.19
2018,2,21,11,30,936.0,85.0,1.3,11.4,697.0,929.84,712.92
2018,2,21,11,45,938.0,86.5,1.0,11.6,707.5,925.41,703.79
2018,2,21,12,0,940.0,88.0,0.7,11.8,718.0,917.19,691.72
2018,2,21,12,15,940.5,88.5,0.85,11.9,720.5,902.78,684.78
