Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,12,30,941.0,89.0,1.0,12.0,723.0,884.71,675.26
2018,2,21,12,45,939.0,88.0,1.15,12.15,716.5,859.38,660.43
2018,2,21,13,0,937.0,87.0,1.3,12.3,710.0,830.7,643.02
2018,2,21,13,15,931.5,87.5,1.55,12.3,696.0,797.81,623.72
2018,2,21,13,30,926.0,88.0,1.8,12.3,682.0,762.02,601.55
2018,2,21,13,45,917.0,87.5,2.05,12.35,659.5,720.11,573.93
2018,2,21,14,0,908.0,87.0,2.3,12.4,637.0,675.99,541.7
2018,2,21,14,15,896.0,86.0,2.4,12.35,607.5,627.59,504.41
2018,2,21,14,30,884.0,85.0,2.5,12.3,578.0,577.73,464.81
2018,2,21,14,45,856.5,86.0,2.6,12.25,539.0,521.32,418.78
2018,2,21,15,0,829.0,87.0,2.7,12.2,500.0,464.56,371.08
2018,2,21,15,15,817.5,81.5,2.7,12.2,461.0,408.74,322.34
2018,2,21,15,30,806.0,76.0,2.7,12.2,422.0,352.65,271.92
2018,2,21,15,45,767.5,74.5,2.85,11.95,375.0,292.66,218.21
2018,2,21,16,0,729.0,73.0,3.0,11.7,328.0,233.84,165.25
2018,2,21,16,15,640.5,73.0,3.1,11.4,273.0,173.23,114.23
2018,2,21,16,30,552.0,73.0,3.2,11.1,218.0,122.58,75.44
2018,2,21,16,45,391.5,66.0,3.25,10.75,158.5,71.34,44.23
2018,2,21,17,0,231.0,59.0,3.3,10.4,99.0,44.75,34.3
2018,2,21,17,15,197.0,43.0,3.4,10.2,69.0,33.27,23.28
2018,2,21,17,30,163.0,27.0,3.5,10.0,39.0,21.26,8.48
2018,2,21,17,45,92.0,15.0,3.55,9.8,20.5,14.3,0.0
2018,2,21,18,0,21.0,3.0,3.6,9.6,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,3.65,9.5,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.1,8.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.9,7.95,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.05,8.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.65,8.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.7,8.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.75,8.45,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.8,8.6,0.0,0.0,0.0
2018,2,22,6,45,8.0,5.5,5.9,8.75,5.5,0.0,0.0
2018,2,22,7,0,16.0,11.0,6.0,8.9,11.0,16.64,0.0
2018,2,22,7,15,63.0,28.0,6.1,9.1,34.5,74.46,40.8
2018,2,22,7,30,110.0,45.0,6.2,9.3,58.0,123.33,97.23
2018,2,22,7,45,212.0,59.5,6.3,9.5,100.0,198.23,164.95
2018,2,22,8,0,314.0,74.0,6.4,9.7,142.0,294.2,250.02
2018,2,22,8,15,354.5,87.0,6.4,9.85,182.0,347.89,297.95
2018,2,22,8,30,395.0,100.0,6.4,10.0,222.0,404.08,346.75
2018,2,22,8,45,553.5,93.0,6.4,10.15,293.5,526.17,450.87
2018,2,22,9,0,712.0,86.0,6.4,10.3,365.0,654.01,555.72
2018,2,22,9,15,766.5,84.5,6.4,10.45,415.5,711.68,599.99
2018,2,22,9,30,821.0,83.0,6.4,10.6,466.0,774.26,647.51
2018,2,22,9,45,843.0,84.5,6.4,10.75,506.0,813.28,675.84
2018,2,22,10,0,865.0,86.0,6.4,10.9,546.0,849.99,702.18
2018,2,22,10,15,877.0,88.5,6.45,11.0,579.0,876.7,721.02
2018,2,22,10,30,889.0,91.0,6.5,11.1,612.0,900.24,737.47
2018,2,22,10,45,896.5,93.0,6.6,11.2,637.5,908.4,742.56
2018,2,22,11,0,904.0,95.0,6.7,11.3,663.0,920.46,750.84
2018,2,22,11,15,711.0,150.0,6.8,11.35,604.5,823.24,675.97
2018,2,22,11,30,518.0,205.0,6.9,11.4,546.0,703.29,580.44
2018,2,22,11,45,301.0,239.5,7.05,11.45,438.5,531.42,439.47
2018,2,22,12,0,84.0,274.0,7.2,11.5,331.0,351.91,288.3
2018,2,22,12,15,165.5,279.5,7.35,11.5,392.0,435.47,358.62
2018,2,22,12,30,247.0,285.0,7.5,11.5,453.0,514.48,423.87
2018,2,22,12,45,216.0,288.5,7.7,11.5,434.5,474.26,390.79
2018,2,22,13,0,185.0,292.0,7.9,11.5,416.0,445.46,366.85
2018,2,22,13,15,239.5,286.5,8.1,11.45,443.5,480.99,396.96
2018,2,22,13,30,294.0,281.0,8.3,11.4,471.0,503.0,415.92
2018,2,22,13,45,411.5,227.0,8.5,11.35,483.5,521.1,433.28
2018,2,22,14,0,529.0,173.0,8.7,11.3,496.0,522.36,436.37
2018,2,22,14,15,489.0,166.5,8.8,11.2,454.0,466.15,389.37
2018,2,22,14,30,449.0,160.0,8.9,11.1,412.0,412.23,343.78
2018,2,22,14,45,478.5,159.0,9.05,11.05,412.5,401.36,333.25
2018,2,22,15,0,508.0,158.0,9.2,11.0,413.0,386.32,318.38
2018,2,22,15,15,407.5,144.5,9.2,11.0,338.5,303.34,247.42
2018,2,22,15,30,307.0,131.0,9.2,11.0,264.0,229.28,184.24
2018,2,22,15,45,261.5,118.5,9.25,10.75,223.0,185.15,145.86
2018,2,22,16,0,216.0,106.0,9.3,10.5,182.0,146.06,112.21
2018,2,22,16,15,401.5,87.0,9.2,10.3,203.5,145.04,101.93
2018,2,22,16,30,587.0,68.0,9.1,10.1,225.0,122.66,74.48
2018,2,22,16,45,479.5,60.5,9.0,9.95,171.5,72.32,42.41
2018,2,22,17,0,372.0,53.0,8.9,9.8,118.0,41.1,31.14
2018,2,22,17,15,276.5,41.5,8.85,9.65,81.0,32.06,22.35
2018,2,22,17,30,181.0,30.0,8.8,9.5,44.0,23.69,11.1
2018,2,22,17,45,98.0,16.5,8.75,9.4,23.5,15.73,0.0
2018,2,22,18,0,15.0,3.0,8.7,9.3,3.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,8.65,9.25,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.6,9.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.5,9.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.4,9.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.3,9.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.1,8.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,8.0,8.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.85,8.7,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.7,8.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.5,8.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.35,8.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.2,8.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,7.1,8.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.9,7.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.8,7.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.75,7.8,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.7,7.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.65,7.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.6,7.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.55,7.45,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.5,7.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.45,7.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.4,7.2,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.35,7.1,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,6.25,6.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,6.2,6.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,6.15,6.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,6.1,6.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,6.05,6.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,6.0,6.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.95,6.3,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.9,6.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.85,6.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.8,6.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.75,6.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.6,5.95,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.6,5.9,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.55,5.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.5,5.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.45,5.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.4,5.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.35,6.15,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2018,2,23,6,45,31.5,6.0,5.25,6.8,7.0,0.0,0.0
2018,2,23,7,0,63.0,12.0,5.2,7.1,14.0,35.83,0.0
2018,2,23,7,15,153.0,27.5,5.3,7.4,44.0,122.44,77.43
2018,2,23,7,30,243.0,43.0,5.4,7.7,74.0,194.82,157.95
2018,2,23,7,45,335.0,54.5,5.5,8.05,117.5,268.29,225.82
2018,2,23,8,0,427.0,66.0,5.6,8.4,161.0,353.34,301.97
2018,2,23,8,15,604.0,62.0,5.6,8.55,231.5,479.14,411.67
2018,2,23,8,30,781.0,58.0,5.6,8.7,302.0,613.28,525.24
2018,2,23,8,45,815.0,61.5,5.55,8.9,351.5,670.87,570.38
2018,2,23,9,0,849.0,65.0,5.5,9.1,401.0,728.18,614.23
2018,2,23,9,15,872.5,67.5,5.4,9.25,446.5,768.85,643.8
2018,2,23,9,30,896.0,70.0,5.3,9.4,492.0,814.04,676.29
2018,2,23,9,45,912.5,72.5,5.2,9.55,532.5,851.41,702.16
2018,2,23,10,0,929.0,75.0,5.1,9.7,573.0,886.08,725.63
2018,2,23,10,15,940.5,77.0,5.05,9.85,607.0,912.84,743.25
2018,2,23,10,30,952.0,79.0,5.0,10.0,641.0,936.23,758.33
2018,2,23,10,45,960.0,80.0,5.0,10.15,667.5,951.77,768.0
2018,2,23,11,0,968.0,81.0,5.0,10.3,694.0,963.55,775.07
2018,2,23,11,15,973.0,82.5,5.0,10.45,713.0,969.39,777.94
2018,2,23,11,30,978.0,84.0,5.0,10.6,732.0,971.25,778.11
2018,2,23,11,45,980.0,84.5,5.0,10.75,742.5,965.31,772.8
2018,2,23,12,0,982.0,85.0,5.0,10.9,753.0,955.42,764.82
2018,2,23,12,15,972.0,89.0,5.0,11.0,751.5,935.29,749.68
2018,2,23,12,30,962.0,93.0,5.0,11.1,750.0,911.63,732.12
2018,2,23,12,45,964.5,91.5,5.05,11.2,745.5,888.76,715.57
2018,2,23,13,0,967.0,90.0,5.1,11.3,741.0,862.23,696.34
2018,2,23,13,15,961.0,89.5,5.1,11.4,725.5,826.79,670.14
2018,2,23,13,30,955.0,89.0,5.1,11.5,710.0,788.41,641.69
2018,2,23,13,45,947.0,88.0,5.1,11.6,687.0,745.41,609.58
2018,2,23,14,0,939.0,87.0,5.1,11.7,664.0,700.03,573.44
2018,2,23,14,15,928.0,86.0,5.05,11.7,634.0,650.72,533.17
2018,2,23,14,30,917.0,85.0,5.0,11.7,604.0,599.76,490.69
2018,2,23,14,45,902.0,82.5,4.95,11.7,567.0,543.91,443.27
2018,2,23,15,0,887.0,80.0,4.9,11.7,530.0,487.16,393.87
2018,2,23,15,15,866.5,77.5,4.9,11.7,487.5,427.52,340.92
2018,2,23,15,30,846.0,75.0,4.9,11.7,445.0,368.42,287.07
2018,2,23,15,45,816.5,71.5,4.85,11.5,397.5,306.6,230.37
2018,2,23,16,0,787.0,68.0,4.8,11.3,350.0,246.99,175.33
2018,2,23,16,15,661.0,70.5,4.7,10.9,284.0,176.42,116.67
2018,2,23,16,30,535.0,73.0,4.6,10.5,218.0,122.19,76.0
2018,2,23,16,45,457.5,63.0,4.5,10.05,169.5,74.08,44.28
2018,2,23,17,0,380.0,53.0,4.4,9.6,121.0,40.87,31.02
2018,2,23,17,15,334.0,41.0,4.4,9.35,87.0,32.61,22.98
2018,2,23,17,30,288.0,29.0,4.4,9.1,53.0,23.89,12.11
2018,2,23,17,45,165.5,17.5,4.45,8.8,29.0,16.68,0.0
2018,2,23,18,0,43.0,6.0,4.5,8.5,5.0,0.0,0.0
2018,2,23,18,15,21.5,3.0,4.5,8.4,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.45,8.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.35,8.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,6.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,6.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.75,6.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,6,45,71.5,9.0,3.7,7.75,11.5,0.0,0.0
2018,2,24,7,0,143.0,18.0,3.7,8.1,23.0,72.89,0.0
2018,2,24,7,15,282.5,29.5,3.8,8.45,60.0,183.56,124.78
2018,2,24,7,30,422.0,41.0,3.9,8.8,97.0,281.77,228.81
2018,2,24,7,45,418.5,51.5,4.0,9.2,126.5,313.17,261.92
2018,2,24,8,0,415.0,62.0,4.1,9.6,156.0,343.23,290.98
2018,2,24,8,15,226.0,90.5,4.15,9.85,143.5,260.46,221.4
2018,2,24,8,30,37.0,119.0,4.2,10.1,131.0,155.08,128.74
2018,2,24,8,45,63.0,140.0,4.25,10.3,164.0,197.51,165.38
2018,2,24,9,0,89.0,161.0,4.3,10.5,197.0,241.49,202.58
2018,2,24,9,15,121.5,181.5,4.35,10.7,236.0,303.41,254.14
2018,2,24,9,30,154.0,202.0,4.4,10.9,275.0,355.03,296.43
2018,2,24,9,45,176.0,219.5,4.45,11.1,309.5,395.22,328.59
2018,2,24,10,0,198.0,237.0,4.5,11.3,344.0,435.64,360.55
2018,2,24,10,15,309.5,228.0,4.6,11.45,407.0,535.95,442.43
2018,2,24,10,30,421.0,219.0,4.7,11.6,470.0,639.31,524.51
2018,2,24,10,45,509.0,203.5,4.8,11.75,519.5,701.8,573.65
2018,2,24,11,0,597.0,188.0,4.9,11.9,569.0,768.49,625.35
2018,2,24,11,15,546.0,209.0,5.0,11.9,565.0,739.55,601.47
2018,2,24,11,30,495.0,230.0,5.1,11.9,561.0,713.15,579.81
2018,2,24,11,45,600.5,199.5,5.15,11.9,606.5,771.38,626.57
2018,2,24,12,0,706.0,169.0,5.2,11.9,652.0,821.47,664.99
2018,2,24,12,15,687.0,177.0,5.3,11.85,648.5,800.34,649.28
2018,2,24,12,30,668.0,185.0,5.4,11.8,645.0,776.83,631.84
2018,2,24,12,45,664.5,184.5,5.55,11.8,638.5,755.04,615.62
2018,2,24,13,0,661.0,184.0,5.7,11.8,632.0,730.86,597.36
2018,2,24,13,15,478.5,228.5,5.8,11.8,549.5,611.31,501.0
2018,2,24,13,30,296.0,273.0,5.9,11.8,467.0,497.12,407.33
2018,2,24,13,45,198.0,274.0,6.05,11.85,402.0,409.89,336.06
2018,2,24,14,0,100.0,275.0,6.2,11.9,337.0,331.33,270.85
2018,2,24,14,15,170.0,257.0,6.3,11.9,356.5,354.46,291.07
2018,2,24,14,30,240.0,239.0,6.4,11.9,376.0,369.65,303.97
2018,2,24,14,45,278.0,217.0,6.45,11.85,366.5,352.93,290.01
2018,2,24,15,0,316.0,195.0,6.5,11.8,357.0,332.24,272.04
2018,2,24,15,15,459.5,153.5,6.5,11.8,367.5,334.02,270.55
2018,2,24,15,30,603.0,112.0,6.5,11.8,378.0,318.92,252.3
2018,2,24,15,45,631.5,96.0,6.6,11.7,348.5,275.23,210.38
2018,2,24,16,0,660.0,80.0,6.7,11.6,319.0,227.65,164.33
2018,2,24,16,15,611.5,76.0,6.6,11.4,273.0,173.77,116.71
2018,2,24,16,30,563.0,72.0,6.5,11.2,227.0,125.17,77.15
2018,2,24,16,45,494.0,64.5,6.4,11.0,180.5,77.93,46.05
2018,2,24,17,0,425.0,57.0,6.3,10.8,134.0,44.45,34.09
2018,2,24,17,15,307.5,44.5,6.25,10.6,91.0,34.33,24.42
2018,2,24,17,30,190.0,32.0,6.2,10.4,48.0,25.19,13.64
2018,2,24,17,45,106.0,18.5,6.15,10.15,26.5,17.63,0.0
2018,2,24,18,0,22.0,5.0,6.1,9.9,5.0,0.0,0.0
2018,2,24,18,15,11.0,2.5,6.1,9.85,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,6.0,9.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.85,9.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.8,9.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.7,9.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.55,9.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.45,8.9,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.4,8.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,5.3,8.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.15,8.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.2,7.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,4.0,7.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,25,6,45,85.5,9.0,2.75,7.8,12.5,0.0,0.0
2018,2,25,7,0,171.0,18.0,2.7,8.1,25.0,84.27,0.0
2018,2,25,7,15,318.5,29.5,2.65,8.45,64.5,202.45,143.75
2018,2,25,7,30,466.0,41.0,2.6,8.8,104.0,304.92,247.64
2018,2,25,7,45,542.5,48.5,2.55,9.1,151.5,378.54,315.03
2018,2,25,8,0,619.0,56.0,2.5,9.4,199.0,457.96,384.26
2018,2,25,8,15,679.5,60.5,2.5,9.8,251.0,528.64,443.7
2018,2,25,8,30,740.0,65.0,2.5,10.2,303.0,598.66,500.28
2018,2,25,8,45,775.0,69.0,2.5,10.6,352.0,656.39,543.48
2018,2,25,9,0,810.0,73.0,2.5,11.0,401.0,713.98,585.04
2018,2,25,9,15,835.0,75.5,2.5,11.3,446.0,761.35,618.01
2018,2,25,9,30,860.0,78.0,2.5,11.6,491.0,807.12,649.14
2018,2,25,9,45,877.5,79.5,2.45,11.9,530.0,843.46,672.46
2018,2,25,10,0,895.0,81.0,2.4,12.2,569.0,869.95,688.44
2018,2,25,10,15,907.5,82.5,2.4,12.4,602.5,896.38,705.03
2018,2,25,10,30,920.0,84.0,2.4,12.6,636.0,919.59,719.29
2018,2,25,10,45,929.0,85.0,2.4,12.75,662.5,935.68,728.74
2018,2,25,11,0,938.0,86.0,2.4,12.9,689.0,948.15,735.84
2018,2,25,11,15,944.0,86.5,2.5,13.0,707.5,953.58,739.36
2018,2,25,11,30,950.0,87.0,2.6,13.1,726.0,955.18,740.43
2018,2,25,11,45,953.5,87.5,2.65,13.2,737.0,950.66,736.97
2018,2,25,12,0,957.0,88.0,2.7,13.3,748.0,942.26,731.02
2018,2,25,12,15,955.5,89.0,2.9,13.3,749.5,926.24,721.43
2018,2,25,12,30,954.0,90.0,3.1,13.3,751.0,906.54,709.2
2018,2,25,12,45,950.5,90.5,3.3,13.35,744.5,881.07,692.64
2018,2,25,13,0,947.0,91.0,3.5,13.4,738.0,852.25,673.51
2018,2,25,13,15,944.0,90.5,3.7,13.35,724.5,819.53,651.57
2018,2,25,13,30,941.0,90.0,3.9,13.3,711.0,783.73,627.09
2018,2,25,13,45,935.5,88.5,4.1,13.25,689.0,742.27,598.04
2018,2,25,14,0,930.0,87.0,4.3,13.2,667.0,698.28,565.22
2018,2,25,14,15,920.0,86.0,4.5,13.1,637.5,649.78,527.57
2018,2,25,14,30,910.0,85.0,4.7,13.0,608.0,599.58,487.29
2018,2,25,14,45,895.5,82.5,4.85,12.95,571.0,544.13,441.28
2018,2,25,15,0,881.0,80.0,5.0,12.9,534.0,487.7,392.98
2018,2,25,15,15,861.0,78.0,5.0,12.9,492.0,428.87,340.96
2018,2,25,15,30,841.0,76.0,5.0,12.9,450.0,370.53,288.02
2018,2,25,15,45,796.0,74.0,5.3,12.5,398.5,305.64,229.92
2018,2,25,16,0,751.0,72.0,5.6,12.1,347.0,244.77,174.86
2018,2,25,16,15,683.0,70.0,5.5,11.75,293.0,181.75,120.13
2018,2,25,16,30,615.0,68.0,5.4,11.4,239.0,128.29,77.34
2018,2,25,16,45,498.5,62.0,5.35,11.05,183.0,76.5,44.41
2018,2,25,17,0,382.0,56.0,5.3,10.7,127.0,43.17,33.01
2018,2,25,17,15,289.0,44.5,5.15,10.5,88.5,34.22,24.42
2018,2,25,17,30,196.0,33.0,5.0,10.3,50.0,25.94,14.78
2018,2,25,17,45,110.5,19.0,4.9,10.05,27.5,18.11,0.0
2018,2,25,18,0,25.0,5.0,4.8,9.8,5.0,0.0,0.0
2018,2,25,18,15,12.5,2.5,4.75,9.7,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,5.95,10.7,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.2,10.7,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,6.3,10.7,3.0,2.86,0.0
2018,2,26,7,15,0.0,5.0,6.4,10.7,5.0,4.62,0.0
2018,2,26,7,30,0.0,7.0,6.5,10.7,7.0,6.48,0.0
2018,2,26,7,45,0.0,8.5,6.6,10.7,8.5,7.87,1.1
2018,2,26,8,0,0.0,10.0,6.7,10.7,10.0,9.26,2.37
2018,2,26,8,15,0.0,16.0,6.7,10.65,16.0,14.83,7.24
2018,2,26,8,30,0.0,22.0,6.7,10.6,22.0,20.4,12.09
2018,2,26,8,45,0.0,36.0,6.75,10.6,36.0,33.42,23.36
2018,2,26,9,0,0.0,50.0,6.8,10.6,50.0,46.47,34.56
2018,2,26,9,15,18.0,105.0,6.8,10.6,113.5,119.92,98.02
2018,2,26,9,30,36.0,160.0,6.8,10.6,177.0,196.07,162.66
2018,2,26,9,45,44.0,181.0,6.75,10.55,204.0,225.99,187.53
2018,2,26,10,0,52.0,202.0,6.7,10.5,231.0,256.0,212.3
2018,2,26,10,15,191.5,225.5,6.75,10.55,340.0,417.14,348.97
2018,2,26,10,30,331.0,249.0,6.8,10.6,449.0,582.36,484.43
2018,2,26,10,45,529.5,200.0,6.8,10.6,535.5,718.84,596.62
2018,2,26,11,0,728.0,151.0,6.8,10.6,622.0,848.97,698.42
2018,2,26,11,15,798.0,133.5,6.8,10.6,663.0,885.83,725.33
2018,2,26,11,30,868.0,116.0,6.8,10.6,704.0,924.71,754.08
2018,2,26,11,45,891.5,110.5,6.8,10.65,722.0,931.19,758.17
2018,2,26,12,0,915.0,105.0,6.8,10.7,740.0,926.96,754.46
2018,2,26,12,15,741.0,167.0,6.85,10.7,682.0,839.56,687.93
2018,2,26,12,30,567.0,229.0,6.9,10.7,624.0,736.93,606.04
2018,2,26,12,45,491.5,252.0,6.95,10.75,592.5,682.68,561.81
2018,2,26,13,0,416.0,275.0,7.0,10.8,561.0,629.38,517.87
2018,2,26,13,15,382.0,280.0,7.0,10.8,538.5,584.05,481.34
2018,2,26,13,30,348.0,285.0,7.0,10.8,516.0,548.11,451.85
2018,2,26,13,45,386.5,263.5,7.0,10.75,512.5,536.56,443.5
2018,2,26,14,0,425.0,242.0,7.0,10.7,509.0,527.14,436.31
2018,2,26,14,15,504.0,207.0,7.0,10.7,509.5,518.73,430.13
2018,2,26,14,30,583.0,172.0,7.0,10.7,510.0,502.24,416.46
2018,2,26,14,45,631.0,146.0,7.0,10.65,491.5,472.75,390.85
2018,2,26,15,0,679.0,120.0,7.0,10.6,473.0,434.49,356.8
2018,2,26,15,15,656.0,117.5,7.0,10.6,436.0,383.71,311.21
2018,2,26,15,30,633.0,115.0,7.0,10.6,399.0,334.17,265.87
2018,2,26,15,45,557.0,113.5,6.9,10.5,344.5,271.44,210.43
2018,2,26,16,0,481.0,112.0,6.8,10.4,290.0,214.97,161.04
2018,2,26,16,15,471.5,96.5,6.6,10.15,251.0,167.95,118.49
2018,2,26,16,30,462.0,81.0,6.4,9.9,212.0,121.94,79.16
2018,2,26,16,45,440.5,69.0,6.2,9.7,174.0,80.23,49.51
2018,2,26,17,0,419.0,57.0,6.0,9.5,136.0,43.91,33.87
2018,2,26,17,15,334.0,46.0,5.9,9.35,97.0,35.39,25.64
2018,2,26,17,30,249.0,35.0,5.8,9.2,58.0,27.56,16.59
2018,2,26,17,45,139.0,20.0,5.65,9.05,31.5,19.06,0.0
2018,2,26,18,0,29.0,5.0,5.5,8.9,5.0,4.77,0.0
2018,2,26,18,15,14.5,2.5,5.4,8.85,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.75,8.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.85,8.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.8,8.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.05,8.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.05,8.5,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.3,8.5,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.35,8.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.4,8.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.45,8.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.5,8.2,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.45,8.15,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.4,8.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.4,8.05,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.35,7.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.3,7.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.25,7.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,7.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,7.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,7.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,7.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,7.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.95,7.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.9,7.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.8,7.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.7,7.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.6,6.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.55,6.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.5,6.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.55,7.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.6,7.3,0.0,0.0,0.0
2018,2,27,6,45,45.0,9.0,6.6,7.5,11.0,24.22,0.0
2018,2,27,7,0,90.0,18.0,6.6,7.7,22.0,69.67,0.0
2018,2,27,7,15,169.0,33.5,6.6,7.95,53.5,141.13,105.44
2018,2,27,7,30,248.0,49.0,6.6,8.2,85.0,206.5,170.09
2018,2,27,7,45,393.0,57.0,6.55,8.45,140.0,308.97,262.2
2018,2,27,8,0,538.0,65.0,6.5,8.7,195.0,423.91,363.69
2018,2,27,8,15,665.5,62.0,6.35,8.95,258.5,525.5,451.85
2018,2,27,8,30,793.0,59.0,6.2,9.2,322.0,632.12,540.89
2018,2,27,8,45,825.5,62.5,6.05,9.4,372.0,689.5,585.38
2018,2,27,9,0,858.0,66.0,5.9,9.6,422.0,746.47,628.34
2018,2,27,9,15,881.0,69.5,5.75,9.85,469.0,788.47,658.32
2018,2,27,9,30,904.0,73.0,5.6,10.1,516.0,835.02,691.18
2018,2,27,9,45,918.5,75.5,5.4,10.3,556.0,871.04,715.16
2018,2,27,10,0,933.0,78.0,5.2,10.5,596.0,904.23,736.58
2018,2,27,10,15,944.0,80.0,5.1,10.7,630.0,930.64,753.31
2018,2,27,10,30,955.0,82.0,5.0,10.9,664.0,953.64,767.43
2018,2,27,10,45,962.0,83.5,4.85,11.1,690.5,968.84,775.41
2018,2,27,11,0,969.0,85.0,4.7,11.3,717.0,980.24,780.68
2018,2,27,11,15,973.5,86.0,4.65,11.45,735.5,984.88,782.2
2018,2,27,11,30,978.0,87.0,4.6,11.6,754.0,985.55,781.06
2018,2,27,11,45,980.5,88.0,4.55,11.7,765.0,980.42,776.12
2018,2,27,12,0,983.0,89.0,4.5,11.8,776.0,971.3,768.53
2018,2,27,12,15,983.0,89.0,4.5,11.95,777.5,954.92,756.22
2018,2,27,12,30,983.0,89.0,4.5,12.1,779.0,934.72,741.35
2018,2,27,12,45,980.5,89.0,4.5,12.2,772.5,908.73,722.55
2018,2,27,13,0,978.0,89.0,4.5,12.3,766.0,879.23,701.26
2018,2,27,13,15,973.0,89.0,4.4,12.35,751.0,844.44,675.54
2018,2,27,13,30,968.0,89.0,4.3,12.4,736.0,806.61,647.6
2018,2,27,13,45,960.5,88.5,4.25,12.45,713.0,763.64,616.1
2018,2,27,14,0,953.0,88.0,4.2,12.5,690.0,718.22,581.13
2018,2,27,14,15,888.5,98.5,4.1,12.5,640.0,648.6,525.54
2018,2,27,14,30,824.0,109.0,4.0,12.5,590.0,579.78,469.89
2018,2,27,14,45,735.5,118.5,3.95,12.55,528.5,500.69,405.28
2018,2,27,15,0,647.0,128.0,3.9,12.6,467.0,428.5,345.22
2018,2,27,15,15,625.0,122.5,3.9,12.6,428.5,376.79,300.55
2018,2,27,15,30,603.0,117.0,3.9,12.6,390.0,326.36,255.89
2018,2,27,15,45,569.0,110.0,3.95,12.4,346.5,272.5,208.23
2018,2,27,16,0,535.0,103.0,4.0,12.2,303.0,221.89,163.12
2018,2,27,16,15,503.0,92.0,3.95,11.75,259.5,171.47,119.05
2018,2,27,16,30,471.0,81.0,3.9,11.3,216.0,124.61,80.42
2018,2,27,16,45,417.0,70.5,3.85,10.85,173.0,79.73,49.39
2018,2,27,17,0,363.0,60.0,3.8,10.4,130.0,45.09,34.85
2018,2,27,17,15,277.0,47.5,3.85,10.1,91.5,36.43,26.55
2018,2,27,17,30,191.0,35.0,3.9,9.8,53.0,27.42,16.83
2018,2,27,17,45,109.5,20.0,3.9,9.5,29.0,15.94,0.0
2018,2,27,18,0,28.0,5.0,3.9,9.2,5.0,4.77,0.0
2018,2,27,18,15,14.0,2.5,3.85,9.1,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,28,6,45,70.0,10.0,2.2,8.6,13.5,34.03,0.0
2018,2,28,7,0,140.0,20.0,2.2,8.9,27.0,93.71,0.0
2018,2,28,7,15,170.0,32.5,2.25,9.2,51.0,139.69,105.36
2018,2,28,7,30,200.0,45.0,2.3,9.5,75.0,176.79,144.04
2018,2,28,7,45,224.0,61.5,2.4,9.75,107.0,219.32,183.15
2018,2,28,8,0,248.0,78.0,2.5,10.0,139.0,251.5,212.6
2018,2,28,8,15,172.0,96.0,2.55,10.2,142.5,233.94,197.63
2018,2,28,8,30,96.0,114.0,2.6,10.4,146.0,197.84,165.97
2018,2,28,8,45,158.5,138.0,2.65,10.6,200.5,273.89,230.78
2018,2,28,9,0,221.0,162.0,2.7,10.8,255.0,366.21,306.82
2018,2,28,9,15,163.5,187.0,2.75,10.95,259.5,342.96,285.34
2018,2,28,9,30,106.0,212.0,2.8,11.1,264.0,315.13,260.35
2018,2,28,9,45,78.5,222.0,2.85,11.3,262.5,303.15,249.09
2018,2,28,10,0,51.0,232.0,2.9,11.5,261.0,289.9,236.7
2018,2,28,10,15,70.0,254.0,2.95,11.65,296.0,330.62,269.43
2018,2,28,10,30,89.0,276.0,3.0,11.8,331.0,371.47,301.69
2018,2,28,10,45,94.5,289.0,3.05,11.9,349.5,389.55,315.34
2018,2,28,11,0,100.0,302.0,3.1,12.0,368.0,407.29,328.78
2018,2,28,11,15,201.5,304.0,3.15,12.05,441.0,512.33,413.04
2018,2,28,11,30,303.0,306.0,3.2,12.1,514.0,615.9,493.49
2018,2,28,11,45,339.5,302.5,3.25,12.15,539.0,639.26,511.07
2018,2,28,12,0,376.0,299.0,3.3,12.2,564.0,660.57,527.55
2018,2,28,12,15,399.0,290.5,3.3,12.25,572.0,662.28,529.01
2018,2,28,12,30,422.0,282.0,3.3,12.3,580.0,671.92,536.28
2018,2,28,12,45,308.0,304.5,3.3,12.3,521.0,578.65,463.14
2018,2,28,13,0,194.0,327.0,3.3,12.3,462.0,490.31,393.03
2018,2,28,13,15,149.0,309.5,3.25,12.3,412.0,428.76,344.75
2018,2,28,13,30,104.0,292.0,3.2,12.3,362.0,362.69,292.28
2018,2,28,13,45,120.5,293.0,3.2,12.3,371.5,375.88,303.28
2018,2,28,14,0,137.0,294.0,3.2,12.3,381.0,379.91,306.74
2018,2,28,14,15,88.0,265.0,3.15,12.25,320.0,308.0,249.02
2018,2,28,14,30,39.0,236.0,3.1,12.2,259.0,246.47,199.24
2018,2,28,14,45,58.0,227.5,3.05,12.15,259.5,244.61,198.28
2018,2,28,15,0,77.0,219.0,3.0,12.1,260.0,240.7,195.22
2018,2,28,15,15,76.0,201.0,3.0,12.1,238.5,217.71,176.34
2018,2,28,15,30,75.0,183.0,3.0,12.1,217.0,194.93,157.44
2018,2,28,15,45,91.5,164.5,3.0,12.05,202.0,177.15,142.04
2018,2,28,16,0,108.0,146.0,3.0,12.0,187.0,157.14,124.28
2018,2,28,16,15,83.5,120.5,3.0,11.85,149.5,121.97,95.22
2018,2,28,16,30,59.0,95.0,3.0,11.7,112.0,91.76,70.65
2018,2,28,16,45,38.5,71.5,2.95,11.6,82.0,65.97,49.87
2018,2,28,17,0,18.0,48.0,2.9,11.5,52.0,43.4,33.23
2018,2,28,17,15,9.0,33.5,3.0,11.45,35.5,30.82,21.54
2018,2,28,17,30,0.0,19.0,3.1,11.4,19.0,17.62,8.92
2018,2,28,17,45,6.0,11.5,3.15,11.35,11.5,10.81,0.0
2018,2,28,18,0,12.0,4.0,3.2,11.3,4.0,3.81,0.0
2018,2,28,18,15,6.0,2.0,3.35,11.3,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.15,11.35,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.6,11.45,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.8,11.55,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.05,11.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.15,11.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.05,11.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.05,11.6,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.15,11.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.35,11.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.95,11.85,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.2,11.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.4,12.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.6,12.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.7,12.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.75,12.2,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.8,12.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.9,12.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.0,12.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.0,12.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,3,1,6,45,2.5,1.5,7.95,12.35,1.5,2.31,0.0
2018,3,1,7,0,5.0,3.0,7.9,12.4,3.0,5.04,0.0
2018,3,1,7,15,2.5,6.5,7.75,12.45,6.5,7.24,0.16
2018,3,1,7,30,0.0,10.0,7.6,12.5,10.0,9.26,2.15
2018,3,1,7,45,0.0,13.5,7.45,12.55,13.5,12.5,5.05
2018,3,1,8,0,0.0,17.0,7.3,12.6,17.0,15.75,7.92
2018,3,1,8,15,0.0,21.0,7.15,12.65,21.0,19.47,11.16
2018,3,1,8,30,0.0,25.0,7.0,12.7,25.0,23.19,14.36
2018,3,1,8,45,0.0,32.0,6.8,12.75,32.0,29.7,19.92
2018,3,1,9,0,0.0,39.0,6.6,12.8,39.0,36.22,25.45
2018,3,1,9,15,0.0,52.0,6.45,12.8,52.0,48.34,35.71
2018,3,1,9,30,0.0,65.0,6.3,12.8,65.0,60.48,45.91
2018,3,1,9,45,1.0,92.0,6.15,12.85,92.5,86.74,67.98
2018,3,1,10,0,2.0,119.0,6.0,12.9,120.0,114.23,90.87
2018,3,1,10,15,9.5,135.0,5.85,12.9,141.0,136.64,109.64
2018,3,1,10,30,17.0,151.0,5.7,12.9,162.0,159.24,128.46
2018,3,1,10,45,55.5,217.5,5.6,12.9,254.0,273.05,222.85
2018,3,1,11,0,94.0,284.0,5.5,12.9,346.0,381.07,310.16
2018,3,1,11,15,51.0,227.0,5.5,12.9,261.0,276.98,224.81
2018,3,1,11,30,8.0,170.0,5.5,12.9,176.0,169.01,135.22
2018,3,1,11,45,12.5,195.0,5.5,12.85,204.0,197.58,158.8
2018,3,1,12,0,17.0,220.0,5.5,12.8,232.0,226.03,182.03
2018,3,1,12,15,17.5,225.0,5.55,12.8,237.5,230.71,185.75
2018,3,1,12,30,18.0,230.0,5.6,12.8,243.0,235.28,189.46
2018,3,1,12,45,17.0,228.5,5.6,12.8,240.5,232.05,186.81
2018,3,1,13,0,16.0,227.0,5.6,12.8,238.0,228.84,184.22
2018,3,1,13,15,44.0,258.5,5.7,12.8,288.5,287.6,232.78
2018,3,1,13,30,72.0,290.0,5.8,12.8,339.0,337.12,273.33
2018,3,1,13,45,123.0,291.0,5.85,12.8,371.0,375.6,305.43
2018,3,1,14,0,174.0,292.0,5.9,12.8,403.0,402.26,327.72
2018,3,1,14,15,155.0,278.0,5.95,12.75,374.0,366.38,298.66
2018,3,1,14,30,136.0,264.0,6.0,12.7,345.0,332.02,270.77
2018,3,1,14,45,152.5,249.5,6.05,12.7,335.0,317.25,258.85
2018,3,1,15,0,169.0,235.0,6.1,12.7,325.0,300.65,245.01
2018,3,1,15,15,161.0,214.0,6.1,12.7,294.5,266.13,216.15
2018,3,1,15,30,153.0,193.0,6.1,12.7,264.0,232.55,187.77
2018,3,1,15,45,362.0,145.5,6.15,12.65,290.0,242.33,189.75
2018,3,1,16,0,571.0,98.0,6.2,12.6,316.0,227.3,167.04
2018,3,1,16,15,595.0,84.0,6.15,12.5,284.0,182.07,124.2
2018,3,1,16,30,619.0,70.0,6.1,12.4,252.0,133.65,81.27
2018,3,1,16,45,518.0,65.0,6.05,12.25,197.5,82.62,47.88
2018,3,1,17,0,417.0,60.0,6.0,12.1,143.0,45.94,35.41
2018,3,1,17,15,322.0,48.0,6.1,12.0,101.0,36.71,26.68
2018,3,1,17,30,227.0,36.0,6.2,11.9,59.0,28.12,17.76
2018,3,1,17,45,138.5,22.5,6.3,11.8,34.0,17.93,0.0
2018,3,1,18,0,50.0,9.0,6.4,11.7,9.0,8.58,0.0
2018,3,1,18,15,25.0,4.5,6.55,11.7,4.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.1,11.65,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.1,11.55,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.1,11.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.1,11.35,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.15,11.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.9,10.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.6,10.75,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.4,10.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.75,10.25,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,2,6,45,2.5,8.0,2.8,9.65,8.0,8.51,0.0
2018,3,2,7,0,5.0,16.0,2.9,9.9,16.0,17.71,0.0
2018,3,2,7,15,9.0,34.0,3.15,10.1,35.0,38.44,25.8
2018,3,2,7,30,13.0,52.0,3.4,10.3,54.0,59.65,45.17
2018,3,2,7,45,25.0,73.0,3.65,10.5,78.5,95.04,76.33
2018,3,2,8,0,37.0,94.0,3.9,10.7,103.0,126.32,103.8
2018,3,2,8,15,113.5,109.5,4.2,10.85,147.0,202.96,170.87
2018,3,2,8,30,190.0,125.0,4.5,11.0,191.0,288.19,244.13
2018,3,2,8,45,317.0,130.0,4.8,11.1,258.5,391.79,332.7
2018,3,2,9,0,444.0,135.0,5.1,11.2,326.0,518.38,437.65
2018,3,2,9,15,617.5,118.0,5.3,11.25,413.5,655.65,549.29
2018,3,2,9,30,791.0,101.0,5.5,11.3,501.0,790.47,653.3
2018,3,2,9,45,813.5,100.5,5.7,11.4,539.0,827.41,680.06
2018,3,2,10,0,836.0,100.0,5.9,11.5,577.0,862.03,705.44
2018,3,2,10,15,683.5,150.5,6.0,11.55,555.0,802.96,659.05
2018,3,2,10,30,531.0,201.0,6.1,11.6,533.0,724.16,595.74
2018,3,2,10,45,448.5,238.0,6.2,11.65,526.0,693.48,568.93
2018,3,2,11,0,366.0,275.0,6.3,11.7,519.0,645.97,529.04
2018,3,2,11,15,275.5,293.5,6.35,11.7,480.0,581.84,475.84
2018,3,2,11,30,185.0,312.0,6.4,11.7,441.0,503.25,410.95
2018,3,2,11,45,205.5,312.0,6.5,11.7,457.0,517.59,422.98
2018,3,2,12,0,226.0,312.0,6.6,11.7,473.0,530.74,433.82
2018,3,2,12,15,152.0,278.5,6.65,11.7,387.0,423.9,347.0
2018,3,2,12,30,78.0,245.0,6.7,11.7,301.0,310.08,253.34
2018,3,2,12,45,39.0,159.5,6.75,11.7,187.5,187.8,152.51
2018,3,2,13,0,0.0,74.0,6.8,11.7,74.0,68.99,52.46
2018,3,2,13,15,45.5,159.0,6.85,11.7,190.0,188.93,153.92
2018,3,2,13,30,91.0,244.0,6.9,11.7,306.0,311.75,255.44
2018,3,2,13,45,203.5,259.0,6.95,11.65,392.0,399.94,329.41
2018,3,2,14,0,316.0,274.0,7.0,11.6,478.0,483.77,398.23
2018,3,2,14,15,218.0,265.5,6.95,11.55,403.5,393.09,323.27
2018,3,2,14,30,120.0,257.0,6.9,11.5,329.0,316.27,259.4
2018,3,2,14,45,162.5,231.5,6.9,11.4,322.5,305.62,251.18
2018,3,2,15,0,205.0,206.0,6.9,11.3,316.0,290.86,238.76
2018,3,2,15,15,364.0,174.0,6.9,11.3,350.5,317.23,258.44
2018,3,2,15,30,523.0,142.0,6.9,11.3,385.0,321.43,256.82
2018,3,2,15,45,380.5,144.0,6.75,11.1,311.5,246.98,194.36
2018,3,2,16,0,238.0,146.0,6.6,10.9,238.0,188.38,147.1
2018,3,2,16,15,296.5,122.0,6.55,10.8,221.0,161.2,120.13
2018,3,2,16,30,355.0,98.0,6.5,10.7,204.0,125.42,86.56
2018,3,2,16,45,278.0,86.0,6.5,10.55,159.5,85.36,58.54
2018,3,2,17,0,201.0,74.0,6.5,10.4,115.0,58.1,46.59
2018,3,2,17,15,145.0,56.5,6.45,10.3,81.5,45.09,34.34
2018,3,2,17,30,89.0,39.0,6.4,10.2,48.0,31.66,21.11
2018,3,2,17,45,48.5,23.0,6.4,10.1,27.5,19.69,0.0
2018,3,2,18,0,8.0,7.0,6.4,10.0,7.0,6.67,0.0
2018,3,2,18,15,4.0,3.5,6.25,9.9,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.0,9.7,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,5.9,9.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.7,9.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.95,9.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.6,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.05,9.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,3,6,15,1.5,1.0,3.1,8.9,1.0,0.0,0.0
2018,3,3,6,30,3.0,2.0,3.1,9.1,2.0,0.0,0.0
2018,3,3,6,45,72.5,16.0,3.1,9.3,20.5,41.17,0.0
2018,3,3,7,0,142.0,30.0,3.1,9.5,39.0,112.85,45.78
2018,3,3,7,15,95.5,31.5,3.2,9.65,40.0,92.14,70.27
2018,3,3,7,30,49.0,33.0,3.3,9.8,41.0,63.41,48.95
2018,3,3,7,45,33.5,44.5,3.35,9.95,51.0,62.83,49.19
2018,3,3,8,0,18.0,56.0,3.4,10.1,61.0,66.73,52.65
2018,3,3,8,15,142.5,88.5,3.45,10.1,138.0,205.2,174.03
2018,3,3,8,30,267.0,121.0,3.5,10.1,215.0,336.81,286.35
2018,3,3,8,45,365.0,132.0,3.55,10.15,279.5,443.7,374.88
2018,3,3,9,0,463.0,143.0,3.6,10.2,344.0,543.73,455.78
2018,3,3,9,15,567.5,135.5,3.7,10.25,407.5,637.13,530.03
2018,3,3,9,30,672.0,128.0,3.8,10.3,471.0,730.78,601.4
2018,3,3,9,45,533.5,172.0,3.85,10.3,457.0,672.8,553.6
2018,3,3,10,0,395.0,216.0,3.9,10.3,443.0,611.82,502.25
2018,3,3,10,15,506.0,199.0,4.0,10.35,506.5,696.13,569.49
2018,3,3,10,30,617.0,182.0,4.1,10.4,570.0,786.98,639.21
2018,3,3,10,45,741.5,148.5,4.15,10.4,633.5,866.72,697.18
2018,3,3,11,0,866.0,115.0,4.2,10.4,697.0,939.25,749.0
2018,3,3,11,15,767.0,144.0,4.25,10.4,669.0,884.68,708.34
2018,3,3,11,30,668.0,173.0,4.3,10.4,641.0,822.13,662.37
2018,3,3,11,45,367.5,128.5,4.3,10.35,386.5,493.14,408.14
2018,3,3,12,0,67.0,84.0,4.3,10.3,132.0,151.93,124.52
2018,3,3,12,15,33.5,79.0,4.35,10.3,103.0,110.33,88.82
2018,3,3,12,30,0.0,74.0,4.4,10.3,74.0,69.0,52.71
2018,3,3,12,45,99.0,143.0,4.45,10.3,213.5,228.09,188.63
2018,3,3,13,0,198.0,212.0,4.5,10.3,353.0,382.91,316.1
2018,3,3,13,15,438.5,195.0,4.55,10.2,498.5,552.11,455.26
2018,3,3,13,30,679.0,178.0,4.6,10.1,644.0,698.42,571.43
2018,3,3,13,45,582.0,201.0,4.6,10.05,591.5,621.06,508.81
2018,3,3,14,0,485.0,224.0,4.6,10.0,539.0,552.49,453.31
2018,3,3,14,15,337.5,227.0,4.6,9.95,441.5,434.14,357.42
2018,3,3,14,30,190.0,230.0,4.6,9.9,344.0,330.46,271.88
2018,3,3,14,45,274.5,206.5,4.6,9.8,360.5,343.4,282.95
2018,3,3,15,0,359.0,183.0,4.6,9.7,377.0,346.72,284.63
2018,3,3,15,15,412.5,169.5,4.6,9.7,375.5,333.69,271.55
2018,3,3,15,30,466.0,156.0,4.6,9.7,374.0,314.27,251.89
2018,3,3,15,45,557.0,122.5,4.5,9.5,357.5,283.36,220.5
2018,3,3,16,0,648.0,89.0,4.4,9.3,341.0,239.26,176.02
2018,3,3,16,15,668.0,76.5,4.25,9.15,306.0,190.18,129.3
2018,3,3,16,30,688.0,64.0,4.1,9.0,271.0,138.33,83.01
2018,3,3,16,45,634.5,57.5,4.0,8.85,221.0,84.42,45.58
2018,3,3,17,0,581.0,51.0,3.9,8.7,171.0,37.74,28.59
2018,3,3,17,15,483.0,43.0,3.75,8.6,124.0,33.01,23.91
2018,3,3,17,30,385.0,35.0,3.6,8.5,77.0,28.19,18.53
