Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,17,45,236.0,23.0,3.5,8.4,44.5,19.16,0.0
2018,3,3,18,0,87.0,11.0,3.4,8.3,12.0,10.48,0.0
2018,3,3,18,15,43.5,5.5,3.35,8.25,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,0.9,8.35,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.8,8.5,2.0,0.0,0.0
2018,3,4,6,45,161.5,15.0,0.7,8.6,25.0,72.48,0.0
2018,3,4,7,0,304.0,27.0,0.6,8.7,48.0,175.66,91.35
2018,3,4,7,15,431.5,35.0,0.6,8.9,93.0,267.42,210.29
2018,3,4,7,30,559.0,43.0,0.6,9.1,138.0,364.94,296.47
2018,3,4,7,45,634.0,48.0,0.55,9.35,189.5,436.55,357.98
2018,3,4,8,0,709.0,53.0,0.5,9.6,241.0,518.38,424.26
2018,3,4,8,15,753.5,57.0,0.5,9.7,293.0,583.55,475.26
2018,3,4,8,30,798.0,61.0,0.5,9.8,345.0,650.13,523.93
2018,3,4,8,45,828.5,63.5,0.5,9.95,394.5,705.43,561.89
2018,3,4,9,0,859.0,66.0,0.5,10.1,444.0,753.68,593.79
2018,3,4,9,15,877.5,69.0,0.45,10.3,488.5,798.1,621.29
2018,3,4,9,30,896.0,72.0,0.4,10.5,533.0,840.48,646.68
2018,3,4,9,45,908.5,75.0,0.35,10.7,572.5,875.35,666.47
2018,3,4,10,0,921.0,78.0,0.3,10.9,612.0,907.29,684.1
2018,3,4,10,15,932.0,79.5,0.3,11.1,645.5,932.91,698.47
2018,3,4,10,30,943.0,81.0,0.3,11.3,679.0,955.14,710.7
2018,3,4,10,45,951.0,81.5,0.3,11.45,705.0,969.87,718.31
2018,3,4,11,0,959.0,82.0,0.3,11.6,731.0,980.84,723.74
2018,3,4,11,15,964.0,83.0,0.4,11.75,749.5,985.78,727.83
2018,3,4,11,30,969.0,84.0,0.5,11.9,768.0,986.77,729.72
2018,3,4,11,45,971.5,84.0,0.6,12.05,778.0,980.34,727.06
2018,3,4,12,0,974.0,84.0,0.7,12.2,788.0,969.97,722.02
2018,3,4,12,15,973.5,85.0,0.8,12.25,790.0,954.15,713.75
2018,3,4,12,30,973.0,86.0,0.9,12.3,792.0,934.53,702.97
2018,3,4,12,45,971.0,87.0,0.95,12.4,786.0,909.94,687.77
2018,3,4,13,0,969.0,88.0,1.0,12.5,780.0,881.83,670.19
2018,3,4,13,15,965.5,87.5,1.1,12.5,765.5,847.56,649.34
2018,3,4,13,30,962.0,87.0,1.2,12.5,751.0,810.18,625.99
2018,3,4,13,45,955.5,86.0,1.25,12.55,728.0,767.22,597.58
2018,3,4,14,0,949.0,85.0,1.3,12.6,705.0,721.76,566.26
2018,3,4,14,15,939.0,83.5,1.4,12.6,674.5,671.34,529.5
2018,3,4,14,30,929.0,82.0,1.5,12.6,644.0,619.19,490.1
2018,3,4,14,45,915.5,80.5,1.6,12.55,606.5,563.74,446.74
2018,3,4,15,0,902.0,79.0,1.7,12.5,569.0,507.43,400.98
2018,3,4,15,15,883.5,76.5,1.7,12.5,526.0,447.48,350.23
2018,3,4,15,30,865.0,74.0,1.7,12.5,483.0,386.28,296.9
2018,3,4,15,45,838.5,71.0,2.05,12.35,435.0,323.84,241.98
2018,3,4,16,0,812.0,68.0,2.4,12.2,387.0,263.27,187.34
2018,3,4,16,15,772.5,64.5,2.45,11.9,335.5,202.0,133.02
2018,3,4,16,30,733.0,61.0,2.5,11.6,284.0,144.8,85.44
2018,3,4,16,45,664.0,57.0,2.6,11.3,231.0,86.56,45.67
2018,3,4,17,0,595.0,53.0,2.7,11.0,178.0,39.32,29.75
2018,3,4,17,15,399.0,46.5,2.8,10.8,120.5,35.91,26.29
2018,3,4,17,30,203.0,40.0,2.9,10.6,63.0,31.11,21.0
2018,3,4,17,45,125.0,24.0,3.0,10.4,36.0,18.99,1.92
2018,3,4,18,0,47.0,8.0,3.1,10.2,9.0,7.63,0.0
2018,3,4,18,15,23.5,4.0,3.15,10.15,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.9,6.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.05,6.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,3,5,6,15,11.0,1.5,4.2,6.55,1.0,0.0,0.0
2018,3,5,6,30,22.0,3.0,4.3,6.9,2.0,0.0,0.0
2018,3,5,6,45,139.0,16.0,4.4,7.25,25.0,65.72,0.0
2018,3,5,7,0,256.0,29.0,4.5,7.6,48.0,160.03,95.77
2018,3,5,7,15,394.0,38.5,4.55,7.85,94.5,254.81,205.64
2018,3,5,7,30,532.0,48.0,4.6,8.1,141.0,358.43,299.9
2018,3,5,7,45,599.0,55.0,4.6,8.4,191.5,431.25,365.98
2018,3,5,8,0,666.0,62.0,4.6,8.7,242.0,508.87,433.59
2018,3,5,8,15,732.5,64.0,4.55,9.1,298.5,580.37,493.67
2018,3,5,8,30,799.0,66.0,4.5,9.5,355.0,659.43,556.13
2018,3,5,8,45,829.5,69.0,4.5,9.85,405.0,715.56,597.97
2018,3,5,9,0,860.0,72.0,4.5,10.2,455.0,771.04,638.29
2018,3,5,9,15,880.5,74.5,4.4,10.65,500.0,810.01,664.25
2018,3,5,9,30,901.0,77.0,4.3,11.1,545.0,853.48,693.05
2018,3,5,9,45,917.5,77.5,4.25,11.5,585.0,888.78,715.7
2018,3,5,10,0,934.0,78.0,4.2,11.9,625.0,921.33,736.08
2018,3,5,10,15,945.0,79.5,4.05,12.25,658.5,947.16,751.19
2018,3,5,10,30,956.0,81.0,3.9,12.6,692.0,969.53,763.74
2018,3,5,10,45,963.5,82.0,3.75,12.95,718.5,984.48,770.97
2018,3,5,11,0,971.0,83.0,3.6,13.3,745.0,995.6,775.58
2018,3,5,11,15,975.5,84.0,3.35,13.5,763.5,1000.03,775.25
2018,3,5,11,30,980.0,85.0,3.1,13.7,782.0,1000.45,772.21
2018,3,5,11,45,982.5,85.5,2.85,13.95,792.0,994.44,764.65
2018,3,5,12,0,985.0,86.0,2.6,14.2,802.0,984.42,754.44
2018,3,5,12,15,986.0,85.0,2.5,14.35,803.0,967.42,741.36
2018,3,5,12,30,987.0,84.0,2.4,14.5,804.0,946.57,725.86
2018,3,5,12,45,985.5,82.5,2.3,14.65,796.5,919.29,706.11
2018,3,5,13,0,984.0,81.0,2.2,14.8,789.0,888.46,684.05
2018,3,5,13,15,980.0,81.0,2.15,14.9,774.0,853.87,660.04
2018,3,5,13,30,976.0,81.0,2.1,15.0,759.0,816.15,633.8
2018,3,5,13,45,969.5,79.5,2.05,15.15,735.5,772.12,602.89
2018,3,5,14,0,963.0,78.0,2.0,15.3,712.0,725.57,569.65
2018,3,5,14,15,949.0,78.5,2.0,15.3,680.0,674.09,530.82
2018,3,5,14,30,935.0,79.0,2.0,15.3,648.0,621.18,489.87
2018,3,5,14,45,885.0,87.0,2.0,15.35,600.0,555.6,437.99
2018,3,5,15,0,835.0,95.0,2.0,15.4,552.0,492.31,386.61
2018,3,5,15,15,751.5,103.5,2.0,15.4,491.0,416.98,325.1
2018,3,5,15,30,668.0,112.0,2.0,15.4,430.0,350.07,269.3
2018,3,5,15,45,657.5,101.0,2.0,15.2,388.0,295.52,221.47
2018,3,5,16,0,647.0,90.0,2.0,15.0,346.0,241.44,173.15
2018,3,5,16,15,658.5,77.5,1.95,14.6,308.5,190.84,127.12
2018,3,5,16,30,670.0,65.0,1.9,14.2,271.0,138.49,81.97
2018,3,5,16,45,639.0,58.0,1.85,13.75,226.0,86.52,45.79
2018,3,5,17,0,608.0,51.0,1.8,13.3,181.0,38.15,28.46
2018,3,5,17,15,476.0,44.0,1.9,12.95,129.0,33.54,24.02
2018,3,5,17,30,344.0,37.0,2.0,12.6,77.0,29.68,19.74
2018,3,5,17,45,235.0,25.5,2.05,12.25,46.5,21.31,4.85
2018,3,5,18,0,126.0,14.0,2.1,11.9,16.0,13.34,0.0
2018,3,5,18,15,63.0,7.0,2.15,11.75,8.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,6,6,15,12.5,2.0,3.15,9.1,1.5,0.0,0.0
2018,3,6,6,30,25.0,4.0,3.2,9.5,3.0,0.0,0.0
2018,3,6,6,45,75.0,16.5,3.25,9.85,21.0,43.17,0.0
2018,3,6,7,0,125.0,29.0,3.3,10.2,39.0,108.87,68.91
2018,3,6,7,15,192.5,45.0,3.3,10.5,73.5,167.7,133.57
2018,3,6,7,30,260.0,61.0,3.3,10.8,108.0,231.04,191.0
2018,3,6,7,45,317.5,75.0,3.3,11.1,150.0,292.55,245.62
2018,3,6,8,0,375.0,89.0,3.3,11.4,192.0,358.96,302.82
2018,3,6,8,15,358.0,109.5,3.25,11.8,223.5,388.04,326.65
2018,3,6,8,30,341.0,130.0,3.2,12.2,255.0,401.74,337.21
2018,3,6,8,45,433.0,132.0,3.15,12.6,312.5,496.97,414.05
2018,3,6,9,0,525.0,134.0,3.1,13.0,370.0,584.83,482.63
2018,3,6,9,15,696.0,107.5,2.9,13.45,453.0,713.96,579.26
2018,3,6,9,30,867.0,81.0,2.7,13.9,536.0,839.63,666.98
2018,3,6,9,45,892.5,80.0,2.55,14.35,578.5,872.93,685.75
2018,3,6,10,0,918.0,79.0,2.4,14.8,621.0,911.09,708.27
2018,3,6,10,15,928.5,81.0,2.3,15.05,654.5,936.78,722.63
2018,3,6,10,30,939.0,83.0,2.2,15.3,688.0,959.06,734.61
2018,3,6,10,45,946.5,84.0,2.1,15.6,714.0,973.81,741.29
2018,3,6,11,0,954.0,85.0,2.0,15.9,740.0,984.81,745.51
2018,3,6,11,15,958.5,86.0,1.9,16.1,758.0,989.16,745.66
2018,3,6,11,30,963.0,87.0,1.8,16.3,776.0,989.57,743.37
2018,3,6,11,45,965.5,87.5,1.75,16.5,786.0,983.61,737.71
2018,3,6,12,0,968.0,88.0,1.7,16.7,796.0,973.71,729.7
2018,3,6,12,15,934.0,101.5,1.65,16.75,786.0,941.97,707.78
2018,3,6,12,30,900.0,115.0,1.6,16.8,776.0,907.27,684.17
2018,3,6,12,45,857.5,127.0,1.6,16.9,752.5,867.35,657.51
2018,3,6,13,0,815.0,139.0,1.6,17.0,729.0,819.75,625.46
2018,3,6,13,15,806.0,138.5,1.6,17.0,712.0,784.61,602.06
2018,3,6,13,30,797.0,138.0,1.6,17.0,695.0,747.22,576.78
2018,3,6,13,45,796.0,132.5,1.6,17.0,674.0,708.45,549.42
2018,3,6,14,0,795.0,127.0,1.6,17.0,653.0,667.31,519.48
2018,3,6,14,15,804.5,115.5,1.6,16.9,628.0,624.52,487.98
2018,3,6,14,30,814.0,104.0,1.6,16.8,603.0,578.76,453.3
2018,3,6,14,45,744.5,117.0,1.6,16.75,552.5,511.94,401.14
2018,3,6,15,0,675.0,130.0,1.6,16.7,502.0,450.21,351.91
2018,3,6,15,15,623.0,132.0,1.6,16.7,455.0,390.87,303.56
2018,3,6,15,30,571.0,134.0,1.6,16.7,408.0,335.96,257.82
2018,3,6,15,45,608.5,111.5,1.7,16.35,377.5,290.9,217.77
2018,3,6,16,0,646.0,89.0,1.8,16.0,347.0,241.01,172.14
2018,3,6,16,15,583.0,85.0,1.8,15.5,295.0,184.05,124.22
2018,3,6,16,30,520.0,81.0,1.8,15.0,243.0,134.23,84.74
2018,3,6,16,45,500.5,69.0,1.8,14.5,202.5,87.64,51.24
2018,3,6,17,0,481.0,57.0,1.8,14.0,162.0,43.42,33.07
2018,3,6,17,15,395.5,47.5,1.85,13.7,118.5,36.41,26.5
2018,3,6,17,30,310.0,38.0,1.9,13.4,75.0,30.4,20.4
2018,3,6,17,45,189.0,25.0,1.95,13.1,44.0,19.73,5.53
2018,3,6,18,0,68.0,12.0,2.0,12.8,13.0,11.44,0.0
2018,3,6,18,15,34.0,6.0,1.95,12.7,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,7,6,15,12.0,2.5,2.15,11.65,2.0,0.0,0.0
2018,3,7,6,30,24.0,5.0,2.3,11.7,4.0,0.0,0.0
2018,3,7,6,45,76.5,15.5,2.45,11.8,20.5,42.98,0.0
2018,3,7,7,0,129.0,26.0,2.6,11.9,37.0,107.05,71.29
2018,3,7,7,15,176.5,39.0,2.65,12.2,65.0,151.4,119.99
2018,3,7,7,30,224.0,52.0,2.7,12.5,93.0,200.23,164.51
2018,3,7,7,45,153.5,64.0,2.8,12.8,96.0,172.26,142.85
2018,3,7,8,0,83.0,76.0,2.9,13.1,99.0,138.71,114.43
2018,3,7,8,15,44.0,86.0,2.9,13.4,98.5,117.41,95.75
2018,3,7,8,30,5.0,96.0,2.9,13.7,98.0,95.58,76.02
2018,3,7,8,45,3.5,104.5,2.9,14.0,106.0,102.55,81.59
2018,3,7,9,0,2.0,113.0,2.9,14.3,114.0,109.5,87.0
2018,3,7,9,15,96.0,169.0,3.05,14.65,220.0,266.76,219.04
2018,3,7,9,30,190.0,225.0,3.2,15.0,326.0,413.13,336.75
2018,3,7,9,45,278.5,227.5,3.3,15.3,387.0,508.26,411.38
2018,3,7,10,0,367.0,230.0,3.4,15.6,448.0,592.79,476.52
2018,3,7,10,15,603.5,170.0,3.5,15.8,551.5,762.08,606.77
2018,3,7,10,30,840.0,110.0,3.6,16.0,655.0,910.79,711.82
2018,3,7,10,45,893.0,96.0,3.7,16.15,695.5,941.06,731.09
2018,3,7,11,0,946.0,82.0,3.8,16.3,736.0,976.36,754.83
2018,3,7,11,15,951.0,82.5,3.85,16.4,754.0,980.59,756.72
2018,3,7,11,30,956.0,83.0,3.9,16.5,772.0,980.9,756.31
2018,3,7,11,45,959.0,83.5,3.95,16.55,782.0,975.45,752.22
2018,3,7,12,0,962.0,84.0,4.0,16.6,792.0,966.06,745.59
2018,3,7,12,15,963.5,83.0,4.0,16.65,793.5,949.76,733.99
2018,3,7,12,30,965.0,82.0,4.0,16.7,795.0,929.68,719.9
2018,3,7,12,45,965.5,80.5,4.05,16.75,788.5,904.48,702.58
2018,3,7,13,0,966.0,79.0,4.1,16.8,782.0,875.7,682.74
2018,3,7,13,15,962.5,78.0,4.1,16.75,767.0,840.85,658.55
2018,3,7,13,30,959.0,77.0,4.1,16.7,752.0,802.92,632.04
2018,3,7,13,45,952.0,76.0,4.1,16.7,728.5,759.59,601.31
2018,3,7,14,0,945.0,75.0,4.1,16.7,705.0,713.82,568.45
2018,3,7,14,15,934.5,74.0,4.1,16.6,674.0,663.64,529.64
2018,3,7,14,30,924.0,73.0,4.1,16.5,643.0,611.8,488.54
2018,3,7,14,45,909.5,72.0,4.05,16.4,605.5,556.43,443.45
2018,3,7,15,0,895.0,71.0,4.0,16.3,568.0,500.33,396.47
2018,3,7,15,15,877.5,69.0,4.0,16.3,525.5,441.54,345.91
2018,3,7,15,30,860.0,67.0,4.0,16.3,483.0,382.93,294.04
2018,3,7,15,45,833.5,64.5,3.85,15.9,435.5,321.52,239.19
2018,3,7,16,0,807.0,62.0,3.7,15.5,388.0,259.4,183.16
2018,3,7,16,15,644.0,76.0,3.6,15.15,315.0,188.17,125.82
2018,3,7,16,30,481.0,90.0,3.5,14.8,242.0,136.8,88.86
2018,3,7,16,45,423.0,76.0,3.4,14.45,192.5,88.43,54.57
2018,3,7,17,0,365.0,62.0,3.3,14.1,143.0,47.3,36.5
2018,3,7,17,15,404.0,48.0,3.35,13.9,115.5,36.68,26.73
2018,3,7,17,30,443.0,34.0,3.4,13.7,88.0,26.56,17.16
2018,3,7,17,45,288.5,24.0,3.4,13.5,52.5,19.46,6.49
2018,3,7,18,0,134.0,14.0,3.4,13.3,17.0,13.34,0.0
2018,3,7,18,15,67.0,7.0,3.35,13.25,8.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,8,6,15,5.0,2.0,1.4,12.85,2.0,0.0,0.0
2018,3,8,6,30,10.0,4.0,1.3,13.1,4.0,0.0,0.0
2018,3,8,6,45,5.0,13.0,1.25,13.3,13.0,14.25,0.0
2018,3,8,7,0,0.0,22.0,1.2,13.5,22.0,20.43,9.72
2018,3,8,7,15,2.5,41.0,1.1,13.7,41.5,41.71,29.14
2018,3,8,7,30,5.0,60.0,1.0,13.9,61.0,62.83,47.64
2018,3,8,7,45,9.0,78.0,0.9,14.15,80.5,83.42,65.5
2018,3,8,8,0,13.0,96.0,0.8,14.4,100.0,104.22,83.21
2018,3,8,8,15,12.5,106.0,0.75,14.6,110.5,113.06,90.49
2018,3,8,8,30,12.0,116.0,0.7,14.8,121.0,122.16,97.8
2018,3,8,8,45,84.0,153.0,0.65,15.05,191.5,225.64,183.94
2018,3,8,9,0,156.0,190.0,0.6,15.3,262.0,339.06,273.68
2018,3,8,9,15,190.5,210.5,0.6,15.45,306.5,393.92,314.8
2018,3,8,9,30,225.0,231.0,0.6,15.6,351.0,449.99,356.31
2018,3,8,9,45,224.0,249.0,0.55,15.8,376.0,473.05,371.2
2018,3,8,10,0,223.0,267.0,0.5,16.0,401.0,495.09,385.4
2018,3,8,10,15,170.5,283.0,0.55,16.15,388.5,467.18,362.56
2018,3,8,10,30,118.0,299.0,0.6,16.3,376.0,436.95,338.37
2018,3,8,10,45,224.5,300.5,0.65,16.45,454.0,535.25,413.16
2018,3,8,11,0,331.0,302.0,0.7,16.6,532.0,648.02,494.16
2018,3,8,11,15,311.0,318.0,0.8,16.75,538.5,644.51,489.85
2018,3,8,11,30,291.0,334.0,0.9,16.9,545.0,639.4,485.83
2018,3,8,11,45,228.0,342.5,1.0,17.05,509.0,572.68,437.51
2018,3,8,12,0,165.0,351.0,1.1,17.2,473.0,519.29,398.12
2018,3,8,12,15,154.5,354.5,1.2,17.2,469.0,508.0,390.48
2018,3,8,12,30,144.0,358.0,1.3,17.2,465.0,496.37,382.16
2018,3,8,12,45,189.5,351.5,1.35,17.2,491.0,521.24,401.96
2018,3,8,13,0,235.0,345.0,1.4,17.2,517.0,543.18,419.15
2018,3,8,13,15,301.5,322.5,1.45,17.15,538.5,569.86,440.31
2018,3,8,13,30,368.0,300.0,1.5,17.1,560.0,582.71,451.26
2018,3,8,13,45,354.0,295.0,1.6,17.05,539.0,550.08,427.63
2018,3,8,14,0,340.0,290.0,1.7,17.0,518.0,517.46,403.95
2018,3,8,14,15,493.0,226.5,1.7,16.9,541.0,538.01,421.7
2018,3,8,14,30,646.0,163.0,1.7,16.8,564.0,541.43,425.05
2018,3,8,14,45,760.5,123.5,1.75,16.65,569.0,528.81,414.73
2018,3,8,15,0,875.0,84.0,1.8,16.5,574.0,504.73,393.97
2018,3,8,15,15,578.0,133.5,1.8,16.5,447.0,374.64,291.93
2018,3,8,15,30,281.0,183.0,1.8,16.5,320.0,272.08,212.38
2018,3,8,15,45,385.0,148.0,1.8,16.15,316.0,254.2,194.42
2018,3,8,16,0,489.0,113.0,1.8,15.8,312.0,223.52,163.56
2018,3,8,16,15,392.0,114.5,1.85,15.4,261.0,173.63,123.67
2018,3,8,16,30,295.0,116.0,1.9,15.0,210.0,136.56,96.58
2018,3,8,16,45,265.5,98.0,1.9,14.65,171.5,98.3,68.29
2018,3,8,17,0,236.0,80.0,1.9,14.3,133.0,63.87,51.14
2018,3,8,17,15,217.5,61.5,1.9,13.9,100.5,48.98,37.59
2018,3,8,17,30,199.0,43.0,1.9,13.5,68.0,33.2,22.98
2018,3,8,17,45,163.5,29.0,1.95,13.1,43.0,22.9,9.74
2018,3,8,18,0,128.0,15.0,2.0,12.7,18.0,14.3,0.0
2018,3,8,18,15,64.0,7.5,2.0,12.55,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,9,6,15,27.0,3.5,1.95,10.9,3.5,0.0,0.0
2018,3,9,6,30,54.0,7.0,2.0,11.1,7.0,6.67,0.0
2018,3,9,6,45,161.5,14.5,2.1,11.35,27.0,89.67,0.0
2018,3,9,7,0,269.0,22.0,2.2,11.6,47.0,165.12,120.16
2018,3,9,7,15,180.0,24.0,2.25,11.8,45.5,135.65,108.15
2018,3,9,7,30,91.0,26.0,2.3,12.0,44.0,82.84,66.1
2018,3,9,7,45,45.5,34.5,2.4,12.2,43.5,64.26,50.52
2018,3,9,8,0,0.0,43.0,2.5,12.4,43.0,39.94,28.84
2018,3,9,8,15,0.0,67.0,2.5,12.65,67.0,62.35,48.04
2018,3,9,8,30,0.0,91.0,2.5,12.9,91.0,86.48,68.39
2018,3,9,8,45,6.0,123.5,2.45,13.2,126.5,124.39,100.18
2018,3,9,9,0,12.0,156.0,2.4,13.5,162.0,163.01,131.97
2018,3,9,9,15,24.0,185.0,2.25,13.75,197.5,203.13,164.65
2018,3,9,9,30,36.0,214.0,2.1,14.0,233.0,256.63,207.42
2018,3,9,9,45,67.5,243.5,1.9,14.2,283.0,316.89,255.25
2018,3,9,10,0,99.0,273.0,1.7,14.4,333.0,378.11,302.5
2018,3,9,10,15,129.0,289.5,1.75,14.6,372.0,437.18,347.49
2018,3,9,10,30,159.0,306.0,1.8,14.8,411.0,482.59,381.55
2018,3,9,10,45,199.0,315.5,1.8,14.95,451.5,528.99,416.26
2018,3,9,11,0,239.0,325.0,1.8,15.1,492.0,574.98,450.14
2018,3,9,11,15,240.5,335.0,1.85,15.15,507.0,584.77,456.5
2018,3,9,11,30,242.0,345.0,1.9,15.2,522.0,593.39,462.35
2018,3,9,11,45,287.5,340.0,1.95,15.25,552.5,637.35,495.17
2018,3,9,12,0,333.0,335.0,2.0,15.3,583.0,666.15,516.71
2018,3,9,12,15,341.0,334.0,1.95,15.35,588.5,663.25,513.95
2018,3,9,12,30,349.0,333.0,1.9,15.4,594.0,658.64,510.26
2018,3,9,12,45,357.0,327.0,1.9,15.45,592.0,647.04,501.99
2018,3,9,13,0,365.0,321.0,1.9,15.5,590.0,633.74,492.53
2018,3,9,13,15,369.0,312.0,1.9,15.5,579.5,612.51,477.33
2018,3,9,13,30,373.0,303.0,1.9,15.5,569.0,589.87,461.01
2018,3,9,13,45,383.5,289.0,1.95,15.5,555.0,565.51,443.66
2018,3,9,14,0,394.0,275.0,2.0,15.5,541.0,539.38,424.65
2018,3,9,14,15,351.0,272.0,2.05,15.45,501.0,488.47,385.86
2018,3,9,14,30,308.0,269.0,2.1,15.4,461.0,440.43,348.84
2018,3,9,14,45,284.5,254.0,2.15,15.35,423.5,394.83,313.44
2018,3,9,15,0,261.0,239.0,2.2,15.3,386.0,351.2,278.97
2018,3,9,15,15,254.5,222.5,2.2,15.3,357.0,315.62,250.13
2018,3,9,15,30,248.0,206.0,2.2,15.3,328.0,280.54,221.1
2018,3,9,15,45,270.5,182.5,2.3,15.0,303.5,249.01,194.07
2018,3,9,16,0,293.0,159.0,2.4,14.7,279.0,214.95,164.03
2018,3,9,16,15,264.5,141.5,2.35,14.4,239.5,173.51,129.45
2018,3,9,16,30,236.0,124.0,2.3,14.1,200.0,135.51,98.71
2018,3,9,16,45,210.0,104.5,2.25,13.85,163.5,99.71,71.65
2018,3,9,17,0,184.0,85.0,2.2,13.6,127.0,67.39,54.43
2018,3,9,17,15,148.0,66.0,2.15,13.4,94.0,52.15,40.49
2018,3,9,17,30,112.0,47.0,2.1,13.2,61.0,37.86,27.11
2018,3,9,17,45,73.0,29.0,2.05,13.0,36.5,23.84,11.26
2018,3,9,18,0,34.0,11.0,2.0,12.8,12.0,10.48,0.0
2018,3,9,18,15,17.0,5.5,1.95,12.7,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.55,12.1,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.6,12.2,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,1.65,12.25,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,1.7,12.3,5.0,4.62,0.0
2018,3,10,7,15,1.5,9.0,1.7,12.45,9.5,9.06,2.0
2018,3,10,7,30,3.0,13.0,1.7,12.6,14.0,13.65,6.11
2018,3,10,7,45,1.5,12.5,1.7,12.7,13.0,12.46,5.15
2018,3,10,8,0,0.0,12.0,1.7,12.8,12.0,11.12,3.98
2018,3,10,8,15,0.0,16.5,1.55,12.9,16.5,15.3,7.59
2018,3,10,8,30,0.0,21.0,1.4,13.0,21.0,19.48,11.17
2018,3,10,8,45,0.0,43.0,1.3,13.05,43.0,39.95,28.68
2018,3,10,9,0,0.0,65.0,1.2,13.1,65.0,60.47,45.99
2018,3,10,9,15,0.0,59.5,1.15,13.2,59.5,55.35,41.48
2018,3,10,9,30,0.0,54.0,1.1,13.3,54.0,50.24,37.03
2018,3,10,9,45,0.0,58.0,1.1,13.4,58.0,53.98,40.07
2018,3,10,10,0,0.0,62.0,1.1,13.5,62.0,57.73,43.09
2018,3,10,10,15,0.0,69.5,1.1,13.65,69.5,64.74,48.81
2018,3,10,10,30,0.0,77.0,1.1,13.8,77.0,71.77,54.51
2018,3,10,10,45,0.0,99.5,1.1,14.0,99.5,92.96,71.85
2018,3,10,11,0,0.0,122.0,1.1,14.2,122.0,114.68,89.41
2018,3,10,11,15,0.0,130.0,1.25,14.25,130.0,122.38,95.53
2018,3,10,11,30,0.0,138.0,1.4,14.3,138.0,130.06,101.68
2018,3,10,11,45,1.0,144.5,1.5,14.35,145.5,137.18,107.41
2018,3,10,12,0,2.0,151.0,1.6,14.4,153.0,144.26,113.12
2018,3,10,12,15,2.0,157.0,1.7,14.45,159.0,149.9,117.63
2018,3,10,12,30,2.0,163.0,1.8,14.5,165.0,155.51,122.13
2018,3,10,12,45,1.5,159.0,1.9,14.5,160.5,151.01,118.53
2018,3,10,13,0,1.0,155.0,2.0,14.5,156.0,146.57,115.01
2018,3,10,13,15,0.5,144.0,2.0,14.5,144.5,135.5,106.12
2018,3,10,13,30,0.0,133.0,2.0,14.5,133.0,124.54,97.32
2018,3,10,13,45,0.0,137.0,2.0,14.45,137.0,128.22,100.47
2018,3,10,14,0,0.0,141.0,2.0,14.4,141.0,131.86,103.6
2018,3,10,14,15,0.0,138.0,1.95,14.4,138.0,128.9,101.33
2018,3,10,14,30,0.0,135.0,1.9,14.4,135.0,125.93,99.1
2018,3,10,14,45,0.0,130.5,1.85,14.35,130.5,121.57,95.75
2018,3,10,15,0,0.0,126.0,1.8,14.3,126.0,117.21,92.42
2018,3,10,15,15,0.5,120.0,1.8,14.3,120.0,111.67,88.1
2018,3,10,15,30,1.0,114.0,1.8,14.3,114.0,106.09,83.71
2018,3,10,15,45,3.5,115.0,1.55,14.15,116.0,107.36,84.98
2018,3,10,16,0,6.0,116.0,1.3,14.0,118.0,108.11,85.75
2018,3,10,16,15,16.0,117.0,1.25,13.9,122.0,109.59,86.76
2018,3,10,16,30,26.0,118.0,1.2,13.8,126.0,107.19,84.4
2018,3,10,16,45,25.5,99.0,1.15,13.7,106.0,87.75,68.27
2018,3,10,17,0,25.0,80.0,1.1,13.6,86.0,68.64,55.55
2018,3,10,17,15,17.5,60.5,1.2,13.45,64.0,52.48,40.83
2018,3,10,17,30,10.0,41.0,1.3,13.3,42.0,37.03,26.49
2018,3,10,17,45,16.0,25.5,1.4,13.2,26.5,23.0,11.35
2018,3,10,18,0,22.0,10.0,1.5,13.1,11.0,9.53,0.0
2018,3,10,18,15,11.0,5.0,1.5,13.05,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,11,6,15,39.5,4.5,2.45,10.25,5.0,0.0,0.0
2018,3,11,6,30,79.0,9.0,2.4,10.5,10.0,34.47,0.0
2018,3,11,6,45,221.5,21.0,2.4,10.75,40.5,122.6,0.0
2018,3,11,7,0,364.0,33.0,2.4,11.0,71.0,221.11,168.17
2018,3,11,7,15,341.5,45.0,2.35,11.3,96.5,243.52,197.62
2018,3,11,7,30,319.0,57.0,2.3,11.6,122.0,259.53,215.49
2018,3,11,7,45,218.0,79.5,2.25,11.9,129.5,231.25,193.48
2018,3,11,8,0,117.0,102.0,2.2,12.2,137.0,192.93,160.75
2018,3,11,8,15,137.5,132.0,2.1,12.6,180.5,246.74,205.69
2018,3,11,8,30,158.0,162.0,2.0,13.0,224.0,301.43,249.86
2018,3,11,8,45,155.0,183.0,1.9,13.35,250.0,327.63,269.61
2018,3,11,9,0,152.0,204.0,1.8,13.7,276.0,353.0,288.32
2018,3,11,9,15,140.0,225.0,1.7,14.1,296.0,370.1,299.79
2018,3,11,9,30,128.0,246.0,1.6,14.5,316.0,385.86,309.99
2018,3,11,9,45,130.0,262.5,1.5,14.85,338.0,407.25,324.91
2018,3,11,10,0,132.0,279.0,1.4,15.2,360.0,428.15,339.16
2018,3,11,10,15,176.0,288.0,1.45,15.6,402.0,478.04,376.92
2018,3,11,10,30,220.0,297.0,1.5,16.0,444.0,528.48,414.23
2018,3,11,10,45,280.5,303.0,1.5,16.4,497.5,605.02,469.76
2018,3,11,11,0,341.0,309.0,1.5,16.8,551.0,666.71,513.31
2018,3,11,11,15,307.5,325.0,1.55,17.05,547.5,650.24,499.24
2018,3,11,11,30,274.0,341.0,1.6,17.3,544.0,632.23,484.85
2018,3,11,11,45,327.5,329.5,1.6,17.55,575.0,663.38,507.93
2018,3,11,12,0,381.0,318.0,1.6,17.8,606.0,692.27,528.71
2018,3,11,12,15,393.0,317.5,1.6,18.0,615.0,692.9,528.48
2018,3,11,12,30,405.0,317.0,1.6,18.2,624.0,691.45,527.11
2018,3,11,12,45,474.5,287.0,1.6,18.35,643.5,715.48,545.26
2018,3,11,13,0,544.0,257.0,1.6,18.5,663.0,724.96,553.02
2018,3,11,13,15,564.5,243.5,1.55,18.55,657.5,706.58,539.93
2018,3,11,13,30,585.0,230.0,1.5,18.6,652.0,685.06,524.73
2018,3,11,13,45,536.5,237.5,1.45,18.7,615.0,631.58,485.23
2018,3,11,14,0,488.0,245.0,1.4,18.8,578.0,579.93,446.86
2018,3,11,14,15,556.5,211.0,1.45,18.7,575.0,564.86,437.37
2018,3,11,14,30,625.0,177.0,1.5,18.6,572.0,544.93,423.07
2018,3,11,14,45,623.0,164.5,1.5,18.55,539.5,497.5,386.54
2018,3,11,15,0,621.0,152.0,1.5,18.5,507.0,449.01,348.29
2018,3,11,15,15,634.0,135.5,1.5,18.5,474.5,402.31,310.0
2018,3,11,15,30,647.0,119.0,1.5,18.5,442.0,353.25,268.37
2018,3,11,15,45,681.5,101.0,1.75,18.05,412.0,307.33,227.98
2018,3,11,16,0,716.0,83.0,2.0,17.6,382.0,256.81,181.99
2018,3,11,16,15,679.5,78.0,2.1,17.15,333.5,199.46,132.43
2018,3,11,16,30,643.0,73.0,2.2,16.7,285.0,145.96,88.43
2018,3,11,16,45,600.5,65.5,2.3,16.2,237.0,93.98,51.81
2018,3,11,17,0,558.0,58.0,2.4,15.7,189.0,47.12,36.18
2018,3,11,17,15,475.5,49.5,2.3,15.3,141.5,37.38,27.33
2018,3,11,17,30,393.0,41.0,2.2,14.9,94.0,32.34,22.33
2018,3,11,17,45,263.5,29.0,2.05,14.5,58.0,23.63,12.28
2018,3,11,18,0,134.0,17.0,1.9,14.1,22.0,16.2,0.0
2018,3,11,18,15,67.0,8.5,1.8,13.95,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,3,12,6,15,24.0,3.5,3.9,13.15,4.0,0.0,0.0
2018,3,12,6,30,48.0,7.0,4.0,13.4,8.0,22.53,0.0
2018,3,12,6,45,64.0,14.5,4.05,13.7,19.5,52.97,7.29
2018,3,12,7,0,80.0,22.0,4.1,14.0,31.0,67.83,48.79
2018,3,12,7,15,224.0,38.5,4.05,14.3,81.5,173.99,140.16
2018,3,12,7,30,368.0,55.0,4.0,14.6,132.0,288.58,238.65
2018,3,12,7,45,233.5,62.0,3.9,14.9,115.5,229.51,191.11
2018,3,12,8,0,99.0,69.0,3.8,15.2,99.0,140.31,115.51
2018,3,12,8,15,53.5,95.0,3.9,15.55,111.5,133.87,109.05
2018,3,12,8,30,8.0,121.0,4.0,15.9,124.0,123.95,99.06
2018,3,12,8,45,20.5,149.5,4.15,16.3,159.0,163.2,131.56
2018,3,12,9,0,33.0,178.0,4.3,16.7,194.0,214.15,172.98
2018,3,12,9,15,52.0,206.5,4.45,16.9,234.0,261.88,211.52
2018,3,12,9,30,71.0,235.0,4.6,17.1,274.0,310.4,250.15
2018,3,12,9,45,162.5,242.0,4.8,17.35,340.0,411.39,332.14
2018,3,12,10,0,254.0,249.0,5.0,17.6,406.0,516.84,415.54
2018,3,12,10,15,427.5,223.0,5.1,17.65,504.0,662.46,530.19
2018,3,12,10,30,601.0,197.0,5.2,17.7,602.0,802.75,637.4
2018,3,12,10,45,409.5,262.5,5.3,17.8,543.0,694.0,550.02
2018,3,12,11,0,218.0,328.0,5.4,17.9,484.0,559.18,442.57
2018,3,12,11,15,435.5,255.5,5.4,17.95,576.5,707.4,560.77
2018,3,12,11,30,653.0,183.0,5.4,18.0,669.0,832.64,656.73
2018,3,12,11,45,734.5,159.0,5.45,18.0,712.0,873.67,685.84
2018,3,12,12,0,816.0,135.0,5.5,18.0,755.0,906.34,709.28
2018,3,12,12,15,440.5,223.5,5.5,18.0,558.0,647.65,514.42
2018,3,12,12,30,65.0,312.0,5.5,18.0,361.0,368.06,289.91
2018,3,12,12,45,47.5,299.0,5.55,17.95,334.5,336.34,265.37
2018,3,12,13,0,30.0,286.0,5.6,17.9,308.0,305.65,240.96
2018,3,12,13,15,30.5,283.5,5.6,17.85,305.5,300.98,237.52
2018,3,12,13,30,31.0,281.0,5.6,17.8,303.0,296.17,233.96
2018,3,12,13,45,19.0,235.0,5.6,17.75,248.5,235.06,185.56
2018,3,12,14,0,7.0,189.0,5.6,17.7,194.0,181.9,143.06
2018,3,12,14,15,3.5,163.0,5.55,17.65,165.5,154.56,121.2
2018,3,12,14,30,0.0,137.0,5.5,17.6,137.0,127.78,99.64
2018,3,12,14,45,1.0,129.5,5.5,17.5,130.0,121.16,94.52
2018,3,12,15,0,2.0,122.0,5.5,17.4,123.0,114.47,89.3
2018,3,12,15,15,23.0,151.5,5.5,17.4,163.0,150.54,119.05
2018,3,12,15,30,44.0,181.0,5.5,17.4,203.0,182.24,144.79
2018,3,12,15,45,77.5,165.5,5.45,17.05,200.0,174.83,138.13
2018,3,12,16,0,111.0,150.0,5.4,16.7,197.0,162.59,126.79
2018,3,12,16,15,129.5,114.0,5.45,16.45,162.0,126.81,95.88
2018,3,12,16,30,148.0,78.0,5.5,16.2,127.0,86.93,61.45
2018,3,12,16,45,139.5,67.5,5.5,15.95,107.5,66.4,45.61
2018,3,12,17,0,131.0,57.0,5.5,15.7,88.0,46.95,36.05
2018,3,12,17,15,145.0,44.5,5.5,15.5,71.0,36.14,26.21
2018,3,12,17,30,159.0,32.0,5.5,15.3,54.0,24.16,15.25
2018,3,12,17,45,110.5,22.5,5.5,15.15,34.5,17.35,7.79
2018,3,12,18,0,62.0,13.0,5.5,15.0,15.0,12.39,0.0
2018,3,12,18,15,31.0,6.5,5.25,14.95,7.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,5.75,14.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.0,14.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.75,14.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,5.95,14.7,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.0,14.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.05,14.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.05,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.0,14.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.75,14.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.15,14.1,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.1,14.1,2.0,1.91,0.0
2018,3,13,6,45,0.0,4.0,4.1,14.1,4.0,3.7,0.0
2018,3,13,7,0,0.0,6.0,4.1,14.1,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,4.1,14.1,7.5,6.94,0.19
2018,3,13,7,30,0.0,9.0,4.1,14.1,9.0,8.33,1.46
2018,3,13,7,45,0.0,13.0,4.05,14.05,13.0,12.04,4.7
2018,3,13,8,0,0.0,17.0,4.0,14.0,17.0,15.76,7.91
2018,3,13,8,15,0.0,17.5,3.95,14.05,17.5,16.23,8.3
2018,3,13,8,30,0.0,18.0,3.9,14.1,18.0,16.7,8.67
2018,3,13,8,45,0.0,23.5,3.8,14.1,23.5,21.81,13.0
2018,3,13,9,0,0.0,29.0,3.7,14.1,29.0,26.93,17.31
2018,3,13,9,15,0.0,36.5,3.75,14.2,36.5,33.92,23.16
2018,3,13,9,30,0.0,44.0,3.8,14.3,44.0,40.92,28.97
2018,3,13,9,45,0.0,59.0,3.85,14.35,59.0,54.92,40.63
2018,3,13,10,0,0.0,74.0,3.9,14.4,74.0,68.94,52.21
2018,3,13,10,15,3.0,130.5,3.9,14.5,132.5,126.01,99.37
2018,3,13,10,30,6.0,187.0,3.9,14.6,191.0,185.05,147.29
2018,3,13,10,45,16.0,223.0,3.95,14.7,234.5,230.57,183.95
2018,3,13,11,0,26.0,259.0,4.0,14.8,278.0,288.43,229.93
2018,3,13,11,15,21.0,221.5,4.05,14.9,237.0,242.26,192.75
2018,3,13,11,30,16.0,184.0,4.1,15.0,196.0,189.99,150.68
2018,3,13,11,45,67.5,248.5,4.15,15.05,300.0,311.42,249.32
2018,3,13,12,0,119.0,313.0,4.2,15.1,404.0,436.2,347.34
2018,3,13,12,15,133.5,338.0,4.2,15.15,440.0,471.28,373.78
2018,3,13,12,30,148.0,363.0,4.2,15.2,476.0,504.72,399.1
2018,3,13,12,45,236.0,340.5,4.25,15.25,519.0,559.19,442.96
2018,3,13,13,0,324.0,318.0,4.3,15.3,562.0,598.23,474.67
2018,3,13,13,15,316.5,311.5,4.25,15.3,546.0,571.7,454.13
2018,3,13,13,30,309.0,305.0,4.2,15.3,530.0,544.65,433.4
2018,3,13,13,45,246.5,305.5,4.15,15.3,481.5,484.45,385.99
2018,3,13,14,0,184.0,306.0,4.1,15.3,433.0,423.31,337.66
2018,3,13,14,15,218.0,278.5,4.1,15.3,422.5,407.27,326.12
2018,3,13,14,30,252.0,251.0,4.1,15.3,412.0,391.24,313.95
2018,3,13,14,45,303.5,240.5,4.05,15.25,423.5,393.1,315.22
2018,3,13,15,0,355.0,230.0,4.0,15.2,435.0,389.12,311.03
2018,3,13,15,15,449.0,188.5,4.0,15.2,428.5,370.64,294.37
2018,3,13,15,30,543.0,147.0,4.0,15.2,422.0,339.65,265.75
2018,3,13,15,45,589.0,123.5,3.75,14.95,396.0,299.93,228.8
2018,3,13,16,0,635.0,100.0,3.5,14.7,370.0,252.66,184.28
2018,3,13,16,15,497.5,107.5,3.3,14.5,303.0,190.15,133.94
2018,3,13,16,30,360.0,115.0,3.1,14.3,236.0,143.84,100.13
2018,3,13,16,45,226.0,74.0,2.85,14.05,145.5,74.69,49.66
2018,3,13,17,0,92.0,33.0,2.6,13.8,55.0,28.02,17.66
2018,3,13,17,15,95.5,31.0,2.45,13.5,49.0,25.54,17.1
2018,3,13,17,30,99.0,29.0,2.3,13.2,43.0,24.07,15.42
2018,3,13,17,45,56.5,16.5,2.1,12.9,24.0,13.99,5.52
2018,3,13,18,0,14.0,4.0,1.9,12.6,5.0,3.81,0.0
2018,3,13,18,15,7.0,2.0,1.9,12.5,2.5,1.91,0.0
2018,3,13,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
