Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,0,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,14,6,15,6.0,2.0,3.0,11.0,2.0,0.0,0.0
2018,3,14,6,30,12.0,4.0,3.2,11.4,4.0,7.84,0.0
2018,3,14,6,45,6.0,6.5,3.4,11.75,6.5,8.44,0.0
2018,3,14,7,0,0.0,9.0,3.6,12.1,9.0,8.33,1.21
2018,3,14,7,15,0.0,12.0,3.85,12.15,12.0,11.11,3.8
2018,3,14,7,30,0.0,15.0,4.1,12.2,15.0,13.89,6.31
2018,3,14,7,45,0.0,23.5,4.3,12.3,23.5,21.79,13.19
2018,3,14,8,0,0.0,32.0,4.5,12.4,32.0,29.69,20.02
2018,3,14,8,15,0.0,42.0,4.55,12.35,42.0,39.01,28.01
2018,3,14,8,30,0.0,52.0,4.6,12.3,52.0,48.33,35.94
2018,3,14,8,45,0.0,64.5,4.65,12.25,64.5,60.0,45.79
2018,3,14,9,0,0.0,77.0,4.7,12.2,77.0,71.68,55.57
2018,3,14,9,15,15.0,138.0,4.65,12.2,146.5,144.81,117.46
2018,3,14,9,30,30.0,199.0,4.6,12.2,216.0,232.59,190.06
2018,3,14,9,45,144.5,234.0,4.55,12.15,324.0,386.16,317.77
2018,3,14,10,0,259.0,269.0,4.5,12.1,432.0,545.26,444.89
2018,3,14,10,15,245.0,291.5,4.4,12.1,452.0,559.98,453.73
2018,3,14,10,30,231.0,314.0,4.3,12.1,472.0,558.66,451.06
2018,3,14,10,45,348.5,293.5,4.2,12.05,541.5,659.14,530.24
2018,3,14,11,0,466.0,273.0,4.1,12.0,611.0,759.45,606.65
2018,3,14,11,15,613.0,222.0,4.0,12.0,677.0,844.39,671.57
2018,3,14,11,30,760.0,171.0,3.9,12.0,743.0,922.49,727.08
2018,3,14,11,45,841.5,137.0,3.75,11.95,777.5,947.67,743.22
2018,3,14,12,0,923.0,103.0,3.6,11.9,812.0,965.69,754.63
2018,3,14,12,15,696.0,183.5,3.55,11.9,718.5,841.74,665.48
2018,3,14,12,30,469.0,264.0,3.5,11.9,625.0,704.34,560.59
2018,3,14,12,45,410.5,288.0,3.45,11.9,602.0,663.6,529.03
2018,3,14,13,0,352.0,312.0,3.4,11.9,579.0,615.5,491.31
2018,3,14,13,15,653.5,197.5,3.4,11.9,681.0,736.66,589.57
2018,3,14,13,30,955.0,83.0,3.4,11.9,783.0,817.69,650.49
2018,3,14,13,45,950.0,82.0,3.35,11.9,760.5,775.34,619.26
2018,3,14,14,0,945.0,81.0,3.3,11.9,738.0,730.41,586.84
2018,3,14,14,15,936.5,80.0,3.35,11.95,707.5,680.89,548.78
2018,3,14,14,30,928.0,79.0,3.4,12.0,677.0,629.53,507.94
2018,3,14,14,45,887.0,85.5,3.45,12.0,631.0,566.4,456.71
2018,3,14,15,0,846.0,92.0,3.5,12.0,585.0,504.39,405.1
2018,3,14,15,15,810.0,93.0,3.5,12.0,537.0,441.81,351.69
2018,3,14,15,30,774.0,94.0,3.5,12.0,489.0,381.6,298.91
2018,3,14,15,45,743.0,91.0,3.65,11.95,441.0,322.01,245.72
2018,3,14,16,0,712.0,88.0,3.8,11.9,393.0,262.33,191.84
2018,3,14,16,15,700.5,78.5,3.85,11.8,348.0,205.96,140.39
2018,3,14,16,30,689.0,69.0,3.9,11.7,303.0,150.53,92.12
2018,3,14,16,45,654.5,62.5,3.9,11.55,255.5,97.05,52.93
2018,3,14,17,0,620.0,56.0,3.9,11.4,208.0,47.65,30.16
2018,3,14,17,15,416.5,52.5,3.9,11.15,144.0,39.39,29.69
2018,3,14,17,30,213.0,49.0,3.9,10.9,80.0,37.51,27.44
2018,3,14,17,45,159.5,33.0,3.85,10.65,51.0,25.76,15.38
2018,3,14,18,0,106.0,17.0,3.8,10.4,22.0,13.47,0.0
2018,3,14,18,15,53.0,8.5,3.85,10.35,11.0,8.1,0.0
2018,3,14,18,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,15,6,15,24.5,3.5,3.25,9.65,4.0,0.0,0.0
2018,3,15,6,30,49.0,7.0,3.4,10.1,8.0,23.27,0.0
2018,3,15,6,45,41.0,9.0,3.55,10.5,11.5,35.2,16.24
2018,3,15,7,0,33.0,11.0,3.7,10.9,15.0,30.2,19.53
2018,3,15,7,15,112.5,19.0,3.9,11.15,42.5,88.6,70.72
2018,3,15,7,30,192.0,27.0,4.1,11.4,70.0,154.79,129.47
2018,3,15,7,45,96.0,38.5,4.3,11.6,60.0,105.99,87.62
2018,3,15,8,0,0.0,50.0,4.5,11.8,50.0,46.46,34.51
2018,3,15,8,15,15.5,92.0,4.65,11.95,98.5,98.55,79.53
2018,3,15,8,30,31.0,134.0,4.8,12.1,147.0,162.64,133.92
2018,3,15,8,45,22.5,120.0,4.9,12.25,130.0,139.31,113.64
2018,3,15,9,0,14.0,106.0,5.0,12.4,113.0,111.38,89.55
2018,3,15,9,15,8.5,113.0,5.15,12.5,117.5,113.87,91.15
2018,3,15,9,30,3.0,120.0,5.3,12.6,122.0,116.03,92.43
2018,3,15,9,45,6.0,140.5,5.4,12.7,144.5,138.99,111.4
2018,3,15,10,0,9.0,161.0,5.5,12.8,167.0,162.1,130.33
2018,3,15,10,15,19.0,191.5,5.65,12.85,204.5,201.97,163.2
2018,3,15,10,30,29.0,222.0,5.8,12.9,242.0,253.05,204.83
2018,3,15,10,45,70.5,244.5,5.95,13.0,295.5,315.56,256.61
2018,3,15,11,0,112.0,267.0,6.1,13.1,349.0,391.29,318.1
2018,3,15,11,15,162.0,311.5,6.2,13.1,433.0,485.51,393.4
2018,3,15,11,30,212.0,356.0,6.3,13.1,517.0,578.18,466.13
2018,3,15,11,45,131.5,340.0,6.4,13.1,440.0,480.93,387.52
2018,3,15,12,0,51.0,324.0,6.5,13.1,363.0,373.53,300.16
2018,3,15,12,15,109.5,341.0,6.55,13.05,425.5,452.63,364.91
2018,3,15,12,30,168.0,358.0,6.6,13.0,488.0,516.92,416.93
2018,3,15,12,45,152.0,314.0,6.65,12.95,431.0,450.37,364.66
2018,3,15,13,0,136.0,270.0,6.7,12.9,374.0,385.26,313.21
2018,3,15,13,15,149.0,300.5,6.7,12.9,412.0,419.77,340.81
2018,3,15,13,30,162.0,331.0,6.7,12.9,450.0,452.08,366.33
2018,3,15,13,45,224.0,302.5,6.65,12.85,462.0,465.32,378.48
2018,3,15,14,0,286.0,274.0,6.6,12.8,474.0,466.77,381.01
2018,3,15,14,15,391.5,250.0,6.6,12.8,511.0,499.13,408.04
2018,3,15,14,30,497.0,226.0,6.6,12.8,548.0,516.14,421.83
2018,3,15,14,45,360.5,238.5,6.55,12.8,465.0,422.38,344.5
2018,3,15,15,0,224.0,251.0,6.5,12.8,382.0,343.26,279.08
2018,3,15,15,15,174.0,221.5,6.5,12.8,319.0,279.85,226.94
2018,3,15,15,30,124.0,192.0,6.5,12.8,256.0,222.28,179.44
2018,3,15,15,45,178.0,177.0,6.4,12.75,259.0,216.55,172.89
2018,3,15,16,0,232.0,162.0,6.3,12.7,262.0,203.01,158.65
2018,3,15,16,15,150.5,135.5,6.2,12.6,197.5,149.15,115.31
2018,3,15,16,30,69.0,109.0,6.1,12.5,133.0,106.4,82.46
2018,3,15,16,45,53.5,88.0,6.0,12.45,104.5,82.0,62.79
2018,3,15,17,0,38.0,67.0,5.9,12.4,76.0,59.94,45.51
2018,3,15,17,15,56.5,53.5,5.8,12.3,63.5,45.64,35.11
2018,3,15,17,30,75.0,40.0,5.7,12.2,51.0,34.62,24.78
2018,3,15,17,45,57.5,27.0,5.6,12.15,33.5,23.68,13.81
2018,3,15,18,0,40.0,14.0,5.5,12.1,16.0,11.87,0.0
2018,3,15,18,15,20.0,7.0,5.5,12.1,8.0,6.67,0.0
2018,3,15,18,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.45,12.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.4,11.95,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,4.15,10.85,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,4.3,10.9,5.0,4.77,0.0
2018,3,16,6,45,0.0,14.0,4.45,10.95,14.0,12.98,3.24
2018,3,16,7,0,0.0,23.0,4.6,11.0,23.0,21.34,12.17
2018,3,16,7,15,0.0,32.5,4.7,10.95,32.5,30.17,20.17
2018,3,16,7,30,0.0,42.0,4.8,10.9,42.0,39.01,28.07
2018,3,16,7,45,18.0,67.0,4.9,10.9,73.0,78.48,62.65
2018,3,16,8,0,36.0,92.0,5.0,10.9,104.0,118.28,97.32
2018,3,16,8,15,44.5,114.5,5.1,10.9,131.5,149.98,124.47
2018,3,16,8,30,53.0,137.0,5.2,10.9,159.0,182.15,151.67
2018,3,16,8,45,169.0,157.5,5.3,10.9,240.0,307.16,259.23
2018,3,16,9,0,285.0,178.0,5.4,10.9,321.0,441.96,371.78
2018,3,16,9,15,303.0,183.0,5.4,10.95,347.0,469.9,393.67
2018,3,16,9,30,321.0,188.0,5.4,11.0,373.0,497.89,415.67
2018,3,16,9,45,270.0,223.5,5.45,11.1,386.0,499.76,414.12
2018,3,16,10,0,219.0,259.0,5.5,11.2,399.0,483.5,398.44
2018,3,16,10,15,227.5,252.5,5.55,11.3,404.0,499.41,410.6
2018,3,16,10,30,236.0,246.0,5.6,11.4,409.0,500.5,411.19
2018,3,16,10,45,531.0,193.5,5.6,11.5,578.0,741.39,606.02
2018,3,16,11,0,826.0,141.0,5.6,11.6,747.0,957.73,767.34
2018,3,16,11,15,788.0,159.0,5.7,11.65,748.0,938.91,751.98
2018,3,16,11,30,750.0,177.0,5.8,11.7,749.0,922.61,739.92
2018,3,16,11,45,709.5,197.0,5.9,11.8,743.0,897.3,721.09
2018,3,16,12,0,669.0,217.0,6.0,11.9,737.0,869.04,700.11
2018,3,16,12,15,707.5,201.0,6.05,11.9,751.5,872.91,703.29
2018,3,16,12,30,746.0,185.0,6.1,11.9,766.0,872.43,703.2
2018,3,16,12,45,598.0,225.0,6.2,11.95,688.0,764.62,620.1
2018,3,16,13,0,450.0,265.0,6.3,12.0,610.0,658.44,535.42
2018,3,16,13,15,378.5,248.0,6.3,11.95,534.0,565.91,462.62
2018,3,16,13,30,307.0,231.0,6.3,11.9,458.0,469.54,385.63
2018,3,16,13,45,375.5,222.5,6.3,11.9,492.0,502.88,413.38
2018,3,16,14,0,444.0,214.0,6.3,11.9,526.0,522.11,429.22
2018,3,16,14,15,651.0,161.5,6.3,11.85,597.0,582.83,479.58
2018,3,16,14,30,858.0,109.0,6.3,11.8,668.0,620.55,509.65
2018,3,16,14,45,631.0,151.5,6.25,11.75,550.0,492.55,403.87
2018,3,16,15,0,404.0,194.0,6.2,11.7,432.0,382.75,312.59
2018,3,16,15,15,585.0,146.5,6.2,11.7,463.5,394.15,319.1
2018,3,16,15,30,766.0,99.0,6.2,11.7,495.0,384.79,305.09
2018,3,16,15,45,755.5,92.5,6.0,11.55,453.0,328.8,253.28
2018,3,16,16,0,745.0,86.0,5.8,11.4,411.0,273.07,201.13
2018,3,16,16,15,530.0,95.5,5.6,11.25,312.5,188.02,133.09
2018,3,16,16,30,315.0,105.0,5.4,11.1,214.0,130.07,91.91
2018,3,16,16,45,372.0,89.0,5.2,10.95,197.5,98.44,64.88
2018,3,16,17,0,429.0,73.0,5.0,10.8,181.0,59.89,41.79
2018,3,16,17,15,402.5,61.0,4.85,10.55,143.5,46.7,36.35
2018,3,16,17,30,376.0,49.0,4.7,10.3,106.0,38.91,28.84
2018,3,16,17,45,266.0,35.5,4.55,10.05,68.0,27.76,17.58
2018,3,16,18,0,156.0,22.0,4.4,9.8,30.0,17.55,0.0
2018,3,16,18,15,78.0,11.0,4.4,9.8,15.0,10.48,0.0
2018,3,16,18,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,17,6,15,3.0,4.5,1.65,9.65,4.5,0.0,0.0
2018,3,17,6,30,6.0,9.0,1.7,9.8,9.0,10.65,0.0
2018,3,17,6,45,12.5,22.0,1.7,9.95,23.5,27.42,14.32
2018,3,17,7,0,19.0,35.0,1.7,10.1,38.0,44.65,31.95
2018,3,17,7,15,31.5,54.0,1.7,10.15,60.5,72.93,57.15
2018,3,17,7,30,44.0,73.0,1.7,10.2,83.0,101.95,82.88
2018,3,17,7,45,29.0,57.5,1.7,10.25,65.0,74.32,59.42
2018,3,17,8,0,14.0,42.0,1.7,10.3,47.0,49.01,37.37
2018,3,17,8,15,24.5,69.5,1.7,10.4,79.5,85.34,68.93
2018,3,17,8,30,35.0,97.0,1.7,10.5,112.0,123.16,101.18
2018,3,17,8,45,213.5,137.0,1.7,10.6,243.5,329.51,276.4
2018,3,17,9,0,392.0,177.0,1.7,10.7,375.0,542.11,444.99
2018,3,17,9,15,486.0,172.0,1.7,10.75,439.0,626.61,508.38
2018,3,17,9,30,580.0,167.0,1.7,10.8,503.0,720.33,577.56
2018,3,17,9,45,598.0,175.0,1.7,10.85,541.5,758.22,603.03
2018,3,17,10,0,616.0,183.0,1.7,10.9,580.0,794.27,627.21
2018,3,17,10,15,695.0,166.0,1.75,11.0,634.5,857.36,670.63
2018,3,17,10,30,774.0,149.0,1.8,11.1,689.0,918.8,711.9
2018,3,17,10,45,817.5,138.0,1.85,11.15,726.0,946.82,729.9
2018,3,17,11,0,861.0,127.0,1.9,11.2,763.0,977.22,749.92
2018,3,17,11,15,828.5,145.0,1.95,11.2,768.0,963.97,740.45
2018,3,17,11,30,796.0,163.0,2.0,11.2,773.0,946.65,728.81
2018,3,17,11,45,626.5,234.5,2.05,11.25,718.0,859.96,668.0
2018,3,17,12,0,457.0,306.0,2.1,11.3,663.0,763.58,595.69
2018,3,17,12,15,305.5,337.5,2.25,11.35,576.5,637.44,501.83
2018,3,17,12,30,154.0,369.0,2.4,11.4,490.0,515.91,408.03
2018,3,17,12,45,202.0,362.5,2.55,11.4,519.5,543.44,431.48
2018,3,17,13,0,250.0,356.0,2.7,11.4,549.0,576.25,457.65
2018,3,17,13,15,458.5,280.0,2.85,11.4,625.0,662.25,527.97
2018,3,17,13,30,667.0,204.0,3.0,11.4,701.0,729.24,582.24
2018,3,17,13,45,724.5,175.5,3.15,11.45,700.0,713.58,571.55
2018,3,17,14,0,782.0,147.0,3.3,11.5,699.0,690.4,555.29
2018,3,17,14,15,791.5,136.5,3.35,11.45,675.0,648.82,523.35
2018,3,17,14,30,801.0,126.0,3.4,11.4,651.0,604.31,488.32
2018,3,17,14,45,827.5,111.5,3.4,11.4,627.5,562.32,453.96
2018,3,17,15,0,854.0,97.0,3.4,11.4,604.0,515.86,414.67
2018,3,17,15,15,816.5,98.0,3.4,11.4,554.5,451.87,360.18
2018,3,17,15,30,779.0,99.0,3.4,11.4,505.0,390.43,306.51
2018,3,17,15,45,751.0,94.5,3.3,11.3,456.5,327.48,250.45
2018,3,17,16,0,723.0,90.0,3.2,11.2,408.0,268.86,197.25
2018,3,17,16,15,715.5,81.0,3.1,11.05,364.0,212.98,145.97
2018,3,17,16,30,708.0,72.0,3.0,10.9,320.0,157.54,97.32
2018,3,17,16,45,654.0,65.5,2.9,10.8,266.0,101.21,56.14
2018,3,17,17,0,600.0,59.0,2.8,10.7,212.0,51.39,32.34
2018,3,17,17,15,499.5,52.5,2.7,10.45,160.0,38.99,29.51
2018,3,17,17,30,399.0,46.0,2.6,10.2,108.0,35.86,26.23
2018,3,17,17,45,285.5,34.5,2.55,9.95,70.0,27.89,17.92
2018,3,17,18,0,172.0,23.0,2.5,9.7,32.0,18.34,0.0
2018,3,17,18,15,86.0,11.5,2.5,9.65,16.0,10.96,0.0
2018,3,17,18,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,18,6,15,35.5,8.0,1.3,9.25,9.5,0.0,0.0
2018,3,18,6,30,71.0,16.0,1.4,9.4,19.0,39.92,0.0
2018,3,18,6,45,140.5,32.5,1.5,9.55,48.5,117.63,82.19
2018,3,18,7,0,210.0,49.0,1.6,9.7,78.0,175.29,140.39
2018,3,18,7,15,249.0,65.0,1.7,9.9,114.0,224.51,185.51
2018,3,18,7,30,288.0,81.0,1.8,10.1,150.0,277.52,232.51
2018,3,18,7,45,312.5,99.5,1.85,10.35,190.5,327.98,275.72
2018,3,18,8,0,337.0,118.0,1.9,10.6,231.0,379.83,318.63
2018,3,18,8,15,446.0,118.5,2.0,10.9,293.5,470.78,393.09
2018,3,18,8,30,555.0,119.0,2.1,11.2,356.0,574.94,475.24
2018,3,18,8,45,483.5,151.0,2.15,11.5,374.5,571.69,469.35
2018,3,18,9,0,412.0,183.0,2.2,11.8,393.0,566.15,461.99
2018,3,18,9,15,312.0,221.5,2.25,12.0,388.5,524.22,426.17
2018,3,18,9,30,212.0,260.0,2.3,12.2,384.0,474.74,384.27
2018,3,18,9,45,194.0,281.0,2.3,12.45,400.0,485.39,390.8
2018,3,18,10,0,176.0,302.0,2.3,12.7,416.0,494.33,395.61
2018,3,18,10,15,180.0,315.5,2.25,12.85,437.0,513.52,409.01
2018,3,18,10,30,184.0,329.0,2.2,13.0,458.0,531.97,421.7
2018,3,18,10,45,182.5,341.0,2.15,13.2,473.0,542.68,428.3
2018,3,18,11,0,181.0,353.0,2.1,13.4,488.0,552.45,434.27
2018,3,18,11,15,272.0,346.5,2.05,13.35,554.0,642.39,502.38
2018,3,18,11,30,363.0,340.0,2.0,13.3,620.0,716.93,557.27
2018,3,18,11,45,313.5,351.0,1.95,13.3,594.5,675.8,524.95
2018,3,18,12,0,264.0,362.0,1.9,13.3,569.0,634.11,493.1
2018,3,18,12,15,163.0,356.5,1.9,13.25,484.5,517.2,404.89
2018,3,18,12,30,62.0,351.0,1.9,13.2,400.0,405.07,318.12
2018,3,18,12,45,47.5,331.5,1.95,13.15,369.0,368.74,290.78
2018,3,18,13,0,33.0,312.0,2.0,13.1,338.0,333.48,263.56
2018,3,18,13,15,28.5,298.0,2.0,13.05,320.0,312.95,247.84
2018,3,18,13,30,24.0,284.0,2.0,13.0,302.0,287.05,227.79
2018,3,18,13,45,18.5,261.0,2.0,12.95,274.5,259.26,206.12
2018,3,18,14,0,13.0,238.0,2.0,12.9,247.0,232.16,184.85
2018,3,18,14,15,11.0,224.0,1.9,12.85,231.5,216.47,172.58
2018,3,18,14,30,9.0,210.0,1.8,12.8,216.0,201.06,160.46
2018,3,18,14,45,12.0,205.0,1.7,12.75,212.5,196.95,157.5
2018,3,18,15,0,15.0,200.0,1.6,12.7,209.0,192.46,154.16
2018,3,18,15,15,30.5,199.0,1.6,12.7,215.5,196.55,157.74
2018,3,18,15,30,46.0,198.0,1.6,12.7,222.0,197.93,158.85
2018,3,18,15,45,77.0,186.0,1.25,12.5,222.0,192.64,153.78
2018,3,18,16,0,108.0,174.0,0.9,12.3,222.0,182.25,143.87
2018,3,18,16,15,67.5,146.0,0.85,12.2,175.0,143.04,112.71
2018,3,18,16,30,27.0,118.0,0.8,12.1,128.0,108.04,85.39
2018,3,18,16,45,126.0,103.0,0.75,12.0,137.0,97.11,72.68
2018,3,18,17,0,225.0,88.0,0.7,11.9,146.0,72.47,54.04
2018,3,18,17,15,212.5,71.5,0.8,11.8,116.5,56.34,44.84
2018,3,18,17,30,200.0,55.0,0.9,11.7,87.0,44.09,33.39
2018,3,18,17,45,135.5,38.5,1.0,11.6,56.5,31.35,20.91
2018,3,18,18,0,71.0,22.0,1.1,11.5,26.0,18.25,0.0
2018,3,18,18,15,35.5,11.0,1.1,11.5,13.0,10.48,0.0
2018,3,18,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,19,6,15,92.0,10.0,2.7,9.0,14.0,9.53,0.0
2018,3,19,6,30,184.0,20.0,2.8,9.4,28.0,97.34,0.0
2018,3,19,6,45,330.0,31.0,2.9,9.85,69.5,192.85,140.66
2018,3,19,7,0,476.0,42.0,3.0,10.3,111.0,291.29,235.0
2018,3,19,7,15,479.5,54.5,3.15,10.65,148.0,333.36,276.33
2018,3,19,7,30,483.0,67.0,3.3,11.0,185.0,374.92,314.72
2018,3,19,7,45,460.5,85.5,3.45,11.35,219.5,402.46,339.29
2018,3,19,8,0,438.0,104.0,3.6,11.7,254.0,430.55,362.62
2018,3,19,8,15,413.0,127.5,3.8,12.05,286.5,459.33,385.16
2018,3,19,8,30,388.0,151.0,4.0,12.4,319.0,484.28,403.76
2018,3,19,8,45,418.0,165.0,4.15,12.8,364.5,537.81,445.51
2018,3,19,9,0,448.0,179.0,4.3,13.2,410.0,591.92,486.83
2018,3,19,9,15,526.5,171.5,4.1,13.45,465.5,662.57,540.53
2018,3,19,9,30,605.0,164.0,3.9,13.7,521.0,741.85,599.02
2018,3,19,9,45,641.5,163.0,3.75,14.0,563.0,787.0,629.35
2018,3,19,10,0,678.0,162.0,3.6,14.3,605.0,830.85,658.33
2018,3,19,10,15,607.0,200.0,3.5,14.55,611.0,815.45,644.23
2018,3,19,10,30,536.0,238.0,3.4,14.8,617.0,790.72,622.18
2018,3,19,10,45,483.5,270.0,3.35,15.05,620.5,777.74,609.44
2018,3,19,11,0,431.0,302.0,3.3,15.3,624.0,761.11,594.11
2018,3,19,11,15,459.5,297.5,3.25,15.45,647.5,780.43,607.73
2018,3,19,11,30,488.0,293.0,3.2,15.6,671.0,797.46,619.4
2018,3,19,11,45,601.0,249.0,3.2,15.8,720.0,852.75,660.87
2018,3,19,12,0,714.0,205.0,3.2,16.0,769.0,901.44,695.61
2018,3,19,12,15,688.5,215.0,3.0,16.1,759.5,873.36,673.83
2018,3,19,12,30,663.0,225.0,2.8,16.2,750.0,843.1,650.66
2018,3,19,12,45,468.0,296.0,2.6,16.3,665.0,723.45,559.45
2018,3,19,13,0,273.0,367.0,2.4,16.4,580.0,606.67,469.36
2018,3,19,13,15,261.5,360.5,2.3,16.45,561.0,577.76,448.36
2018,3,19,13,30,250.0,354.0,2.2,16.5,542.0,548.76,426.61
2018,3,19,13,45,295.0,327.5,2.05,16.55,543.0,541.6,422.09
2018,3,19,14,0,340.0,301.0,1.9,16.6,544.0,530.47,414.18
2018,3,19,14,15,430.0,261.0,1.85,16.45,555.0,535.16,419.0
2018,3,19,14,30,520.0,221.0,1.8,16.3,566.0,526.6,413.1
2018,3,19,14,45,343.0,246.0,1.7,16.1,468.5,420.6,330.68
2018,3,19,15,0,166.0,271.0,1.6,15.9,371.0,332.97,262.24
2018,3,19,15,15,239.5,241.5,1.6,15.9,374.0,327.03,257.38
2018,3,19,15,30,313.0,212.0,1.6,15.9,377.0,311.76,243.41
2018,3,19,15,45,332.0,185.5,1.55,15.5,346.5,273.15,210.79
2018,3,19,16,0,351.0,159.0,1.5,15.1,316.0,232.43,175.55
2018,3,19,16,15,406.5,133.0,1.4,14.9,294.0,195.5,141.18
2018,3,19,16,30,462.0,107.0,1.3,14.7,272.0,153.22,102.77
2018,3,19,16,45,390.0,94.0,1.25,14.5,218.0,104.72,68.08
2018,3,19,17,0,318.0,81.0,1.2,14.3,164.0,65.17,46.1
2018,3,19,17,15,268.5,68.5,1.25,14.0,127.5,50.93,39.69
2018,3,19,17,30,219.0,56.0,1.3,13.7,91.0,42.65,31.89
2018,3,19,17,45,148.5,38.5,1.4,13.45,58.5,31.39,20.92
2018,3,19,18,0,78.0,21.0,1.5,13.2,26.0,17.51,0.0
2018,3,19,18,15,39.0,10.5,1.65,13.1,13.0,10.01,0.0
2018,3,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,3.35,12.3,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,3.7,12.2,4.0,3.7,0.0
2018,3,20,6,45,0.0,8.0,4.0,12.15,8.0,7.4,0.2
2018,3,20,7,0,0.0,12.0,4.3,12.1,12.0,11.11,3.72
2018,3,20,7,15,0.0,19.0,4.55,12.1,19.0,17.61,9.45
2018,3,20,7,30,0.0,26.0,4.8,12.1,26.0,24.11,15.17
2018,3,20,7,45,0.0,36.0,5.05,12.1,36.0,33.42,23.25
2018,3,20,8,0,0.0,46.0,5.3,12.1,46.0,42.73,31.26
2018,3,20,8,15,0.0,58.0,5.35,12.15,58.0,53.93,40.78
2018,3,20,8,30,0.0,70.0,5.4,12.2,70.0,65.13,50.21
2018,3,20,8,45,0.0,75.0,5.45,12.25,75.0,69.81,54.01
2018,3,20,9,0,0.0,80.0,5.5,12.3,80.0,74.5,57.79
2018,3,20,9,15,0.0,79.0,5.6,12.35,79.0,73.58,56.83
2018,3,20,9,30,0.0,78.0,5.7,12.4,78.0,72.66,55.88
2018,3,20,9,45,0.0,85.0,5.8,12.45,85.0,79.22,61.23
2018,3,20,10,0,0.0,92.0,5.9,12.5,92.0,85.79,66.57
2018,3,20,10,15,0.0,97.0,5.9,12.6,97.0,90.56,70.38
2018,3,20,10,30,0.0,102.0,5.9,12.7,102.0,95.38,74.23
2018,3,20,10,45,1.0,128.0,5.95,12.75,129.0,121.42,95.7
2018,3,20,11,0,2.0,154.0,6.0,12.8,156.0,147.61,117.14
2018,3,20,11,15,1.0,126.0,6.05,12.85,127.0,119.38,93.74
2018,3,20,11,30,0.0,98.0,6.1,12.9,98.0,91.61,70.7
2018,3,20,11,45,0.0,98.5,6.15,13.0,98.5,92.09,71.05
2018,3,20,12,0,0.0,99.0,6.2,13.1,99.0,92.57,71.39
2018,3,20,12,15,0.0,89.5,6.25,13.15,89.5,83.57,63.94
2018,3,20,12,30,0.0,80.0,6.3,13.2,80.0,74.68,56.57
2018,3,20,12,45,0.0,73.5,6.35,13.2,73.5,68.6,51.55
2018,3,20,13,0,0.0,67.0,6.4,13.2,67.0,62.51,46.53
2018,3,20,13,15,0.0,78.5,6.25,13.25,78.5,73.25,55.48
2018,3,20,13,30,0.0,90.0,6.1,13.3,90.0,84.0,64.43
2018,3,20,13,45,0.0,97.0,5.95,13.3,97.0,90.54,69.92
2018,3,20,14,0,0.0,104.0,5.8,13.3,104.0,97.07,75.42
2018,3,20,14,15,0.0,93.0,5.7,13.35,93.0,86.75,66.97
2018,3,20,14,30,0.0,82.0,5.6,13.4,82.0,76.44,58.5
2018,3,20,14,45,0.0,86.0,5.45,13.4,86.0,80.16,61.74
2018,3,20,15,0,0.0,90.0,5.3,13.4,90.0,83.89,65.01
2018,3,20,15,15,0.0,92.5,5.3,13.4,92.5,86.18,67.11
2018,3,20,15,30,0.0,95.0,5.3,13.4,95.0,88.4,69.17
2018,3,20,15,45,0.0,93.5,5.2,13.4,93.5,86.9,68.12
2018,3,20,16,0,0.0,92.0,5.1,13.4,92.0,85.34,67.02
2018,3,20,16,15,4.0,91.0,4.95,13.35,92.5,84.92,66.72
2018,3,20,16,30,8.0,90.0,4.8,13.3,93.0,83.79,65.72
2018,3,20,16,45,26.0,94.5,4.7,13.25,102.0,85.48,66.58
2018,3,20,17,0,44.0,99.0,4.6,13.2,111.0,84.14,65.81
2018,3,20,17,15,29.5,78.5,4.6,13.2,85.5,66.51,53.64
2018,3,20,17,30,15.0,58.0,4.6,13.2,60.0,49.97,38.38
2018,3,20,17,45,10.0,38.5,4.6,13.15,39.5,34.48,23.66
2018,3,20,18,0,5.0,19.0,4.6,13.1,19.0,17.54,1.59
2018,3,20,18,15,2.5,9.5,4.9,13.15,9.5,9.05,0.0
2018,3,20,18,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.55,13.2,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,5.95,13.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.65,13.05,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,3,21,6,15,2.5,2.5,2.1,13.95,2.5,3.14,0.0
2018,3,21,6,30,5.0,5.0,2.2,14.1,5.0,6.47,0.0
2018,3,21,6,45,2.5,6.0,2.25,14.25,6.0,6.66,0.0
2018,3,21,7,0,0.0,7.0,2.3,14.4,7.0,6.48,0.0
2018,3,21,7,15,0.0,9.5,2.5,14.5,9.5,8.79,1.84
2018,3,21,7,30,0.0,12.0,2.7,14.6,12.0,11.11,3.88
2018,3,21,7,45,0.0,16.5,2.85,14.7,16.5,15.29,7.49
2018,3,21,8,0,0.0,21.0,3.0,14.8,21.0,19.48,11.06
2018,3,21,8,15,0.0,27.5,3.15,14.85,27.5,25.52,16.18
2018,3,21,8,30,0.0,34.0,3.3,14.9,34.0,31.58,21.26
2018,3,21,8,45,0.0,37.0,3.45,15.0,37.0,34.38,23.54
2018,3,21,9,0,0.0,40.0,3.6,15.1,40.0,37.18,25.81
2018,3,21,9,15,0.0,51.0,3.85,15.2,51.0,47.45,34.32
2018,3,21,9,30,0.0,62.0,4.1,15.3,62.0,57.72,42.78
2018,3,21,9,45,1.0,90.0,4.35,15.4,90.5,84.81,65.17
2018,3,21,10,0,2.0,118.0,4.6,15.5,119.0,112.78,88.05
2018,3,21,10,15,7.5,176.5,4.85,15.6,181.5,175.72,139.36
2018,3,21,10,30,13.0,235.0,5.1,15.7,244.0,239.87,190.81
2018,3,21,10,45,21.5,265.5,5.35,15.85,281.5,278.61,221.58
2018,3,21,11,0,30.0,296.0,5.6,16.0,319.0,330.79,262.71
2018,3,21,11,15,28.5,296.0,5.75,16.0,318.0,327.62,259.9
2018,3,21,11,30,27.0,296.0,5.9,16.0,317.0,324.42,257.22
2018,3,21,11,45,38.5,324.0,6.0,16.05,354.5,363.1,287.8
2018,3,21,12,0,50.0,352.0,6.1,16.1,392.0,401.02,317.52
2018,3,21,12,15,55.5,354.5,6.05,16.05,399.0,405.64,321.17
2018,3,21,12,30,61.0,357.0,6.0,16.0,406.0,409.78,324.55
2018,3,21,12,45,37.5,304.0,6.0,16.0,334.0,331.46,262.76
2018,3,21,13,0,14.0,251.0,6.0,16.0,262.0,249.56,197.43
2018,3,21,13,15,35.0,286.0,5.95,15.95,313.0,305.78,242.97
2018,3,21,13,30,56.0,321.0,5.9,15.9,364.0,353.56,281.2
2018,3,21,13,45,45.5,301.0,5.8,15.9,335.0,322.09,256.19
2018,3,21,14,0,35.0,281.0,5.7,15.9,306.0,291.74,232.14
2018,3,21,14,15,23.5,246.0,5.8,15.9,262.5,245.04,195.02
2018,3,21,14,30,12.0,211.0,5.9,15.9,219.0,203.69,161.9
2018,3,21,14,45,24.0,220.0,6.0,15.9,235.0,217.27,173.38
2018,3,21,15,0,36.0,229.0,6.1,15.9,251.0,229.6,183.66
2018,3,21,15,15,64.0,223.0,6.1,15.9,258.5,232.56,186.2
2018,3,21,15,30,92.0,217.0,6.1,15.9,266.0,232.09,185.46
2018,3,21,15,45,65.5,190.5,6.25,15.7,224.0,192.85,153.76
2018,3,21,16,0,39.0,164.0,6.4,15.5,182.0,157.14,125.06
2018,3,21,16,15,63.5,135.0,6.35,15.4,160.0,133.49,104.49
2018,3,21,16,30,88.0,106.0,6.3,15.3,138.0,105.13,79.61
2018,3,21,16,45,118.5,96.0,6.3,15.2,132.0,91.63,67.65
2018,3,21,17,0,149.0,86.0,6.3,15.1,126.0,70.27,52.18
2018,3,21,17,15,140.5,72.5,6.3,15.0,103.5,56.92,44.84
2018,3,21,17,30,132.0,59.0,6.3,14.9,81.0,46.98,35.54
2018,3,21,17,45,95.0,41.5,6.35,14.85,54.5,33.64,22.89
2018,3,21,18,0,58.0,24.0,6.4,14.8,28.0,19.87,4.2
2018,3,21,18,15,31.0,13.0,6.45,14.75,15.0,12.39,0.0
2018,3,21,18,30,4.0,2.0,6.5,14.7,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,6.55,14.7,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,6.6,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,6.65,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,6.7,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,6.8,14.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,6.9,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,6.95,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.0,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.05,14.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.1,14.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.3,14.6,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.5,14.6,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,7.65,14.6,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,7.8,14.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,7.85,14.55,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,7.9,14.45,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,7.9,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,7.9,14.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,7.9,14.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,7.9,14.3,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,7.9,14.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,7.8,14.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,7.7,14.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,7.65,14.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,7.6,14.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,7.6,14.1,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,7.6,14.1,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,7.6,14.05,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.3,13.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.2,13.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.05,13.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,6.9,13.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,6.8,13.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.35,13.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,5.95,13.95,1.5,1.43,0.0
2018,3,22,6,30,0.0,3.0,6.0,14.0,3.0,2.77,0.0
2018,3,22,6,45,0.0,4.5,6.0,14.0,4.5,4.16,0.0
2018,3,22,7,0,0.0,6.0,6.0,14.0,6.0,5.55,0.0
2018,3,22,7,15,0.0,9.5,5.9,14.0,9.5,8.79,1.85
2018,3,22,7,30,0.0,13.0,5.8,14.0,13.0,12.04,4.69
2018,3,22,7,45,0.0,15.5,5.7,14.05,15.5,14.36,6.7
2018,3,22,8,0,0.0,18.0,5.6,14.1,18.0,16.69,8.68
2018,3,22,8,15,0.0,26.0,5.55,14.1,26.0,24.13,15.02
2018,3,22,8,30,0.0,34.0,5.5,14.1,34.0,31.58,21.31
2018,3,22,8,45,0.0,65.5,5.4,14.15,65.5,60.94,46.1
2018,3,22,9,0,0.0,97.0,5.3,14.2,97.0,90.82,71.01
2018,3,22,9,15,12.5,151.5,5.4,14.1,159.0,156.05,125.51
2018,3,22,9,30,25.0,206.0,5.5,14.0,221.0,234.32,189.73
2018,3,22,9,45,39.0,233.5,5.6,13.95,258.5,276.7,224.09
2018,3,22,10,0,53.0,261.0,5.7,13.9,296.0,319.4,258.43
2018,3,22,10,15,49.0,271.5,5.95,13.7,305.0,326.23,263.47
2018,3,22,10,30,45.0,282.0,6.2,13.5,314.0,332.74,268.38
2018,3,22,10,45,27.5,253.0,6.4,13.3,273.0,283.07,227.86
2018,3,22,11,0,10.0,224.0,6.6,13.1,232.0,224.59,179.94
2018,3,22,11,15,53.0,262.5,6.75,12.9,304.5,315.21,254.96
2018,3,22,11,30,96.0,301.0,6.9,12.7,377.0,408.0,330.4
2018,3,22,11,45,250.0,320.0,7.0,12.55,520.0,583.13,473.05
2018,3,22,12,0,404.0,339.0,7.1,12.4,663.0,740.57,598.03
2018,3,22,12,15,420.5,332.0,7.15,12.35,669.5,747.55,603.17
2018,3,22,12,30,437.0,325.0,7.2,12.3,676.0,742.07,599.54
2018,3,22,12,45,468.5,305.5,7.2,12.3,678.5,734.64,594.84
2018,3,22,13,0,500.0,286.0,7.2,12.3,681.0,723.92,587.54
2018,3,22,13,15,545.0,264.5,7.25,12.3,687.5,718.63,584.73
2018,3,22,13,30,590.0,243.0,7.3,12.3,694.0,708.71,578.1
2018,3,22,13,45,670.0,203.0,7.3,12.3,700.5,704.11,576.05
2018,3,22,14,0,750.0,163.0,7.3,12.3,707.0,688.73,565.1
2018,3,22,14,15,812.0,133.0,7.35,12.3,699.5,662.6,544.68
2018,3,22,14,30,874.0,103.0,7.4,12.3,692.0,628.99,517.37
2018,3,22,14,45,855.0,103.0,7.45,12.3,653.0,573.06,470.19
2018,3,22,15,0,836.0,103.0,7.5,12.3,614.0,516.61,421.49
2018,3,22,15,15,764.5,111.5,7.5,12.3,553.5,445.21,359.75
2018,3,22,15,30,693.0,120.0,7.5,12.3,493.0,377.71,300.59
2018,3,22,15,45,666.5,115.0,7.6,12.05,447.5,321.35,249.74
2018,3,22,16,0,640.0,110.0,7.7,11.8,402.0,267.29,200.29
2018,3,22,16,15,535.5,113.5,7.65,11.65,338.5,207.26,149.32
2018,3,22,16,30,431.0,117.0,7.6,11.5,275.0,157.89,110.24
2018,3,22,16,45,376.0,104.0,7.6,11.3,226.5,112.37,76.13
2018,3,22,17,0,321.0,91.0,7.6,11.1,178.0,73.68,53.39
2018,3,22,17,15,271.5,75.0,7.45,10.9,137.5,55.64,44.46
2018,3,22,17,30,222.0,59.0,7.3,10.7,97.0,44.74,34.22
2018,3,22,17,45,173.0,42.5,7.1,10.5,66.0,32.91,22.82
2018,3,22,18,0,124.0,26.0,6.9,10.3,35.0,20.51,6.13
2018,3,22,18,15,67.5,14.0,6.8,10.2,18.5,13.34,0.0
2018,3,22,18,30,11.0,2.0,6.7,10.1,2.0,0.0,0.0
2018,3,22,18,45,5.5,1.0,6.55,9.95,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.3,9.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.2,9.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,6.05,9.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.9,9.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.8,9.55,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.45,9.3,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.3,9.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.15,9.15,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,5.0,9.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.85,8.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.75,8.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.4,8.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,23,6,15,121.5,12.5,1.5,10.05,20.5,49.28,0.0
2018,3,23,6,30,243.0,25.0,1.4,10.4,41.0,131.41,47.74
2018,3,23,6,45,377.5,35.0,1.3,10.7,85.5,220.85,170.07
2018,3,23,7,0,512.0,45.0,1.2,11.0,130.0,317.35,256.05
2018,3,23,7,15,588.0,52.0,1.25,11.2,182.5,393.2,322.65
2018,3,23,7,30,664.0,59.0,1.3,11.4,235.0,475.63,392.01
2018,3,23,7,45,712.5,63.5,1.3,11.55,289.0,540.4,444.74
2018,3,23,8,0,761.0,68.0,1.3,11.7,343.0,611.4,499.9
2018,3,23,8,15,793.0,71.5,1.4,11.85,395.5,671.35,543.88
2018,3,23,8,30,825.0,75.0,1.5,12.0,448.0,731.43,586.62
2018,3,23,8,45,848.0,77.5,1.6,12.2,497.0,782.85,622.04
2018,3,23,9,0,871.0,80.0,1.7,12.4,546.0,826.12,651.15
2018,3,23,9,15,889.0,82.0,1.9,12.55,591.0,869.36,681.19
2018,3,23,9,30,907.0,84.0,2.1,12.7,636.0,910.37,709.41
2018,3,23,9,45,921.0,84.5,2.25,12.85,675.0,943.42,731.44
2018,3,23,10,0,935.0,85.0,2.4,13.0,714.0,973.49,751.46
2018,3,23,10,15,943.5,86.5,2.65,13.15,746.0,996.32,767.57
2018,3,23,10,30,952.0,88.0,2.9,13.3,778.0,1015.57,781.28
2018,3,23,10,45,958.5,88.5,3.1,13.45,803.0,1028.0,789.94
2018,3,23,11,0,965.0,89.0,3.3,13.6,828.0,1036.57,796.1
2018,3,23,11,15,968.0,90.5,3.5,13.65,845.0,1038.95,798.43
2018,3,23,11,30,971.0,92.0,3.7,13.7,862.0,1037.3,798.13
2018,3,23,11,45,972.0,93.0,3.9,13.8,870.5,1029.19,793.31
2018,3,23,12,0,973.0,94.0,4.1,13.9,879.0,1017.11,785.84
2018,3,23,12,15,973.0,94.0,4.25,13.9,879.5,999.13,774.26
2018,3,23,12,30,973.0,94.0,4.4,13.9,880.0,977.37,760.55
2018,3,23,12,45,971.5,93.5,4.5,13.9,872.0,950.08,742.5
2018,3,23,13,0,970.0,93.0,4.6,13.9,864.0,919.3,721.88
2018,3,23,13,15,965.0,93.0,4.65,13.9,847.0,882.84,696.65
2018,3,23,13,30,960.0,93.0,4.7,13.9,830.0,843.4,669.11
2018,3,23,13,45,952.5,91.5,4.75,13.85,804.5,797.82,636.93
2018,3,23,14,0,945.0,90.0,4.8,13.8,779.0,749.9,602.66
2018,3,23,14,15,936.0,89.0,4.8,13.7,747.5,699.4,564.07
2018,3,23,14,30,927.0,88.0,4.8,13.6,716.0,647.14,522.48
2018,3,23,14,45,914.5,86.5,4.8,13.55,677.5,590.98,476.61
2018,3,23,15,0,902.0,85.0,4.8,13.5,639.0,533.95,428.72
2018,3,23,15,15,849.5,91.5,4.8,13.5,584.0,464.54,369.73
2018,3,23,15,30,797.0,98.0,4.8,13.5,529.0,400.27,313.73
2018,3,23,15,45,781.5,91.5,4.7,13.25,483.0,340.68,260.16
2018,3,23,16,0,766.0,85.0,4.6,13.0,437.0,281.93,206.39
2018,3,23,16,15,757.0,78.0,4.55,12.85,392.0,225.17,154.15
2018,3,23,16,30,748.0,71.0,4.5,12.7,347.0,168.95,104.59
2018,3,23,16,45,699.5,66.0,4.45,12.55,293.0,111.96,62.34
2018,3,23,17,0,651.0,61.0,4.4,12.4,239.0,56.91,33.7
2018,3,23,17,15,575.5,55.0,4.25,12.15,187.5,40.29,30.56
2018,3,23,17,30,500.0,49.0,4.1,11.9,136.0,37.64,27.83
2018,3,23,17,45,374.0,39.0,3.95,11.6,91.5,31.18,21.34
2018,3,23,18,0,248.0,29.0,3.8,11.3,47.0,24.5,9.74
2018,3,23,18,15,130.5,15.5,3.8,11.2,24.5,14.77,0.0
2018,3,23,18,30,13.0,2.0,3.8,11.1,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.0,3.8,11.0,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
