Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,0,608.0,162.0,6.2,19.1,545.0,338.28,255.55
2018,6,11,16,15,675.0,132.5,6.15,18.85,526.5,295.7,215.59
2018,6,11,16,30,742.0,103.0,6.1,18.6,508.0,250.22,172.0
2018,6,11,16,45,705.0,101.0,6.05,18.4,456.0,193.06,123.59
2018,6,11,17,0,668.0,99.0,6.0,18.2,404.0,144.36,85.89
2018,6,11,17,15,660.0,89.0,5.85,17.8,360.0,95.26,54.19
2018,6,11,17,30,652.0,79.0,5.7,17.4,316.0,52.37,40.66
2018,6,11,17,45,602.5,73.5,5.55,17.05,266.0,50.63,39.25
2018,6,11,18,0,553.0,68.0,5.4,16.7,216.0,48.8,37.64
2018,6,11,18,15,481.0,60.5,5.2,16.3,170.0,45.1,34.24
2018,6,11,18,30,409.0,53.0,5.0,15.9,124.0,41.27,30.5
2018,6,11,18,45,303.5,42.0,4.8,15.55,85.5,32.5,22.16
2018,6,11,19,0,198.0,31.0,4.6,15.2,47.0,24.48,11.82
2018,6,11,19,15,107.0,17.5,4.4,15.0,25.5,16.68,0.0
2018,6,11,19,30,16.0,4.0,4.2,14.8,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.0,14.65,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,4,45,26.0,4.5,1.85,13.3,5.0,0.0,0.0
2018,6,12,5,0,52.0,9.0,1.8,13.5,10.0,16.01,0.0
2018,6,12,5,15,91.5,17.5,1.8,13.75,25.5,42.29,15.09
2018,6,12,5,30,131.0,26.0,1.8,14.0,41.0,69.31,46.55
2018,6,12,5,45,208.0,36.5,1.8,14.25,74.0,112.57,83.57
2018,6,12,6,0,285.0,47.0,1.8,14.5,107.0,164.35,128.37
2018,6,12,6,15,142.5,56.0,1.85,14.8,86.0,123.38,98.1
2018,6,12,6,30,0.0,65.0,1.9,15.1,65.0,60.63,46.04
2018,6,12,6,45,0.0,85.0,1.9,15.45,85.0,80.05,62.38
2018,6,12,7,0,0.0,105.0,1.9,15.8,105.0,99.52,78.4
2018,6,12,7,15,11.5,141.5,2.0,16.2,147.0,143.02,114.2
2018,6,12,7,30,23.0,178.0,2.1,16.6,189.0,187.82,150.35
2018,6,12,7,45,46.5,210.0,2.2,17.05,235.5,246.36,197.07
2018,6,12,8,0,70.0,242.0,2.3,17.5,282.0,299.4,238.48
2018,6,12,8,15,98.0,269.0,2.4,17.85,330.5,352.15,279.17
2018,6,12,8,30,126.0,296.0,2.5,18.2,379.0,417.61,328.72
2018,6,12,8,45,154.0,317.5,2.6,18.6,426.0,467.91,365.96
2018,6,12,9,0,182.0,339.0,2.7,19.0,473.0,519.31,403.49
2018,6,12,9,15,208.5,356.0,2.85,19.25,517.0,565.27,436.87
2018,6,12,9,30,235.0,373.0,3.0,19.5,561.0,611.66,470.2
2018,6,12,9,45,332.0,353.0,3.1,19.75,630.5,698.66,534.41
2018,6,12,10,0,429.0,333.0,3.2,20.0,700.0,787.31,598.09
2018,6,12,10,15,483.0,322.0,3.3,20.15,748.0,833.02,630.17
2018,6,12,10,30,537.0,311.0,3.4,20.3,796.0,877.75,661.58
2018,6,12,10,45,359.5,386.0,3.5,20.4,713.5,766.57,578.56
2018,6,12,11,0,182.0,461.0,3.6,20.5,631.0,652.7,492.47
2018,6,12,11,15,164.0,469.5,3.75,20.55,624.5,639.96,483.36
2018,6,12,11,30,146.0,478.0,3.9,20.6,618.0,626.4,473.09
2018,6,12,11,45,138.0,480.5,4.0,20.65,613.5,616.04,465.43
2018,6,12,12,0,130.0,483.0,4.1,20.7,609.0,605.07,457.32
2018,6,12,12,15,125.0,480.5,4.3,20.7,601.5,591.56,447.86
2018,6,12,12,30,120.0,478.0,4.5,20.7,594.0,577.66,438.33
2018,6,12,12,45,116.5,472.0,4.7,20.65,584.0,561.49,427.25
2018,6,12,13,0,113.0,466.0,4.9,20.6,574.0,545.15,415.94
2018,6,12,13,15,97.5,451.5,5.1,20.5,543.5,507.81,388.82
2018,6,12,13,30,82.0,437.0,5.3,20.4,513.0,475.17,364.92
2018,6,12,13,45,249.5,369.5,5.45,20.25,592.5,539.49,418.74
2018,6,12,14,0,417.0,302.0,5.6,20.1,672.0,588.99,460.11
2018,6,12,14,15,662.0,204.0,5.7,19.95,768.5,649.43,510.0
2018,6,12,14,30,907.0,106.0,5.8,19.8,865.0,689.86,543.1
2018,6,12,14,45,898.0,104.5,5.95,19.65,829.0,639.28,503.64
2018,6,12,15,0,889.0,103.0,6.1,19.5,793.0,587.69,462.6
2018,6,12,15,15,878.0,101.0,6.1,19.5,752.5,533.88,418.11
2018,6,12,15,30,867.0,99.0,6.1,19.5,712.0,479.76,372.18
2018,6,12,15,45,853.0,96.5,6.15,19.15,667.5,423.92,324.26
2018,6,12,16,0,839.0,94.0,6.2,18.8,623.0,363.86,271.81
2018,6,12,16,15,822.0,91.5,6.15,18.55,576.0,307.99,221.67
2018,6,12,16,30,805.0,89.0,6.1,18.3,529.0,253.49,172.64
2018,6,12,16,45,780.0,85.5,6.1,18.05,478.0,198.38,124.97
2018,6,12,17,0,755.0,82.0,6.1,17.8,427.0,146.01,83.61
2018,6,12,17,15,721.0,78.5,6.05,17.4,376.0,96.1,52.82
2018,6,12,17,30,687.0,75.0,6.0,17.0,325.0,49.39,38.09
2018,6,12,17,45,639.5,69.5,5.95,16.65,274.5,47.49,36.53
2018,6,12,18,0,592.0,64.0,5.9,16.3,224.0,45.47,34.76
2018,6,12,18,15,522.0,57.5,5.8,15.95,177.0,42.46,31.96
2018,6,12,18,30,452.0,51.0,5.7,15.6,130.0,39.37,28.89
2018,6,12,18,45,345.0,41.5,5.6,15.2,90.5,33.29,22.89
2018,6,12,19,0,238.0,32.0,5.5,14.8,51.0,25.31,12.72
2018,6,12,19,15,131.0,18.5,5.45,14.6,28.0,17.63,0.0
2018,6,12,19,30,24.0,5.0,5.4,14.4,5.0,4.77,0.0
2018,6,12,19,45,12.0,2.5,5.3,14.2,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,37.5,6.5,4.75,12.85,7.5,0.0,0.0
2018,6,13,5,0,75.0,13.0,4.8,13.0,15.0,23.07,0.0
2018,6,13,5,15,193.5,26.0,4.85,13.3,45.0,72.68,28.97
2018,6,13,5,30,312.0,39.0,4.9,13.6,75.0,131.6,91.05
2018,6,13,5,45,394.0,48.5,4.9,13.85,116.5,186.18,140.14
2018,6,13,6,0,476.0,58.0,4.9,14.1,158.0,249.58,196.61
2018,6,13,6,15,555.5,63.0,4.85,14.4,209.5,315.6,255.14
2018,6,13,6,30,635.0,68.0,4.8,14.7,261.0,389.26,318.98
2018,6,13,6,45,679.0,71.5,4.75,14.95,312.5,449.85,370.9
2018,6,13,7,0,723.0,75.0,4.7,15.2,364.0,512.15,422.63
2018,6,13,7,15,754.0,78.5,4.75,15.5,415.5,570.75,469.94
2018,6,13,7,30,785.0,82.0,4.8,15.8,467.0,630.54,516.8
2018,6,13,7,45,808.5,84.5,4.85,16.1,517.5,684.66,557.01
2018,6,13,8,0,832.0,87.0,4.9,16.4,568.0,738.63,595.49
2018,6,13,8,15,849.5,89.5,5.0,16.7,616.0,782.04,625.71
2018,6,13,8,30,867.0,92.0,5.1,17.0,664.0,829.21,658.4
2018,6,13,8,45,879.5,93.5,5.2,17.3,707.0,869.46,685.66
2018,6,13,9,0,892.0,95.0,5.3,17.6,750.0,907.63,711.25
2018,6,13,9,15,900.5,97.5,5.4,17.9,788.5,940.93,733.19
2018,6,13,9,30,909.0,100.0,5.5,18.2,827.0,971.49,753.13
2018,6,13,9,45,914.5,102.5,5.6,18.45,860.0,996.25,769.11
2018,6,13,10,0,920.0,105.0,5.7,18.7,893.0,1017.84,782.91
2018,6,13,10,15,926.5,105.5,5.75,18.95,920.5,1034.99,793.33
2018,6,13,10,30,933.0,106.0,5.8,19.2,948.0,1048.79,801.52
2018,6,13,10,45,937.0,107.5,5.8,19.4,969.0,1057.66,806.19
2018,6,13,11,0,941.0,109.0,5.8,19.6,990.0,1062.96,808.53
2018,6,13,11,15,943.5,108.5,5.85,19.7,1003.0,1061.11,806.77
2018,6,13,11,30,946.0,108.0,5.9,19.8,1016.0,1055.69,802.7
2018,6,13,11,45,947.0,108.0,5.9,19.95,1021.5,1045.76,795.14
2018,6,13,12,0,948.0,108.0,5.9,20.1,1027.0,1032.36,785.31
2018,6,13,12,15,944.5,110.0,6.0,20.15,1024.5,1013.22,772.57
2018,6,13,12,30,941.0,112.0,6.1,20.2,1022.0,990.91,757.65
2018,6,13,12,45,935.0,114.5,6.15,20.2,1012.0,963.76,739.17
2018,6,13,13,0,929.0,117.0,6.2,20.2,1002.0,933.8,718.68
2018,6,13,13,15,925.5,116.0,6.3,20.1,985.5,900.08,695.95
2018,6,13,13,30,922.0,115.0,6.4,20.0,969.0,863.76,671.16
2018,6,13,13,45,834.0,156.5,6.5,19.9,914.5,800.19,626.2
2018,6,13,14,0,746.0,198.0,6.6,19.8,860.0,737.81,579.64
2018,6,13,14,15,820.0,155.5,6.7,19.65,861.0,716.56,565.42
2018,6,13,14,30,894.0,113.0,6.8,19.5,862.0,688.28,544.88
2018,6,13,14,45,885.5,111.0,6.9,19.3,826.5,638.15,505.56
2018,6,13,15,0,877.0,109.0,7.0,19.1,791.0,587.0,464.43
2018,6,13,15,15,836.5,113.5,7.0,19.1,736.5,524.52,412.9
2018,6,13,15,30,796.0,118.0,7.0,19.1,682.0,461.4,360.0
2018,6,13,15,45,702.5,134.0,7.0,18.55,608.0,389.57,300.58
2018,6,13,16,0,609.0,150.0,7.0,18.0,534.0,329.71,250.48
2018,6,13,16,15,515.0,154.5,7.0,17.7,461.5,270.73,201.47
2018,6,13,16,30,421.0,159.0,7.0,17.4,389.0,220.45,160.72
2018,6,13,16,45,349.0,158.5,6.95,17.05,337.0,180.32,129.17
2018,6,13,17,0,277.0,158.0,6.9,16.7,285.0,154.25,111.35
2018,6,13,17,15,281.5,142.0,6.85,16.35,258.0,123.28,89.27
2018,6,13,17,30,286.0,126.0,6.8,16.0,231.0,93.67,77.3
2018,6,13,17,45,326.0,104.5,6.75,15.6,206.5,73.97,60.15
2018,6,13,18,0,366.0,83.0,6.7,15.2,182.0,60.09,47.89
2018,6,13,18,15,319.5,70.0,6.55,14.9,143.5,51.8,40.37
2018,6,13,18,30,273.0,57.0,6.4,14.6,105.0,43.09,32.29
2018,6,13,18,45,195.0,43.0,6.25,14.3,72.0,33.12,22.86
2018,6,13,19,0,117.0,29.0,6.1,14.0,39.0,23.9,11.99
2018,6,13,19,15,65.0,16.5,6.0,13.85,21.5,15.73,0.0
2018,6,13,19,30,13.0,4.0,5.9,13.7,4.0,3.81,0.0
2018,6,13,19,45,6.5,2.0,5.75,13.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.5,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,5.9,12.55,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,5.9,12.6,6.0,6.57,0.0
2018,6,14,5,15,3.0,15.0,5.85,12.7,15.0,14.5,2.18
2018,6,14,5,30,0.0,24.0,5.8,12.8,24.0,22.28,12.53
2018,6,14,5,45,0.0,38.5,5.75,12.9,38.5,35.88,24.63
2018,6,14,6,0,0.0,53.0,5.7,13.0,53.0,49.87,36.94
2018,6,14,6,15,0.0,61.5,5.55,13.15,61.5,57.7,43.87
2018,6,14,6,30,0.0,70.0,5.4,13.3,70.0,65.61,50.69
2018,6,14,6,45,0.0,82.5,5.3,13.45,82.5,77.55,60.78
2018,6,14,7,0,0.0,95.0,5.2,13.6,95.0,89.5,70.73
2018,6,14,7,15,1.5,121.0,5.05,13.8,121.5,115.91,92.69
2018,6,14,7,30,3.0,147.0,4.9,14.0,148.0,142.56,114.53
2018,6,14,7,45,14.5,179.5,4.75,14.25,187.5,183.15,147.83
2018,6,14,8,0,26.0,212.0,4.6,14.5,227.0,224.76,181.42
2018,6,14,8,15,21.5,217.5,4.45,14.75,230.5,226.81,182.12
2018,6,14,8,30,17.0,223.0,4.3,15.0,234.0,228.59,182.66
2018,6,14,8,45,13.5,221.0,4.15,15.25,230.0,223.45,177.71
2018,6,14,9,0,10.0,219.0,4.0,15.5,226.0,218.22,172.77
2018,6,14,9,15,12.5,240.5,3.95,15.7,250.0,241.71,191.01
2018,6,14,9,30,15.0,262.0,3.9,15.9,274.0,265.26,209.08
2018,6,14,9,45,19.5,288.0,3.8,16.15,304.5,295.24,232.0
2018,6,14,10,0,24.0,314.0,3.7,16.4,335.0,336.43,263.27
2018,6,14,10,15,43.5,357.5,3.75,16.55,396.5,400.0,311.98
2018,6,14,10,30,63.0,401.0,3.8,16.7,458.0,463.57,359.79
2018,6,14,10,45,85.0,428.0,3.85,16.85,506.5,512.18,395.99
2018,6,14,11,0,107.0,455.0,3.9,17.0,555.0,560.23,431.39
2018,6,14,11,15,154.5,462.5,3.95,17.05,609.5,623.26,478.52
2018,6,14,11,30,202.0,470.0,4.0,17.1,664.0,674.06,516.22
2018,6,14,11,45,242.0,468.5,4.1,17.15,702.0,714.64,546.21
2018,6,14,12,0,282.0,467.0,4.2,17.2,740.0,744.14,568.29
2018,6,14,12,15,312.5,455.0,4.35,17.2,757.5,751.82,575.19
2018,6,14,12,30,343.0,443.0,4.5,17.2,775.0,757.27,580.75
2018,6,14,12,45,330.0,442.5,4.6,17.2,759.5,731.71,562.5
2018,6,14,13,0,317.0,442.0,4.7,17.2,744.0,705.65,543.91
2018,6,14,13,15,326.5,429.0,4.8,17.2,735.5,686.8,531.17
2018,6,14,13,30,336.0,416.0,4.9,17.2,727.0,666.6,517.23
2018,6,14,13,45,480.0,337.5,5.0,17.15,770.0,691.55,540.15
2018,6,14,14,0,624.0,259.0,5.1,17.1,813.0,703.21,552.43
2018,6,14,14,15,753.5,190.0,5.15,17.0,837.0,701.45,553.58
2018,6,14,14,30,883.0,121.0,5.2,16.9,861.0,688.83,545.71
2018,6,14,14,45,876.5,118.0,5.25,16.85,826.5,639.52,506.95
2018,6,14,15,0,870.0,115.0,5.3,16.8,792.0,589.03,466.38
2018,6,14,15,15,858.0,112.5,5.3,16.8,751.0,535.22,421.91
2018,6,14,15,30,846.0,110.0,5.3,16.8,710.0,477.7,373.44
2018,6,14,15,45,833.0,106.0,5.3,16.6,665.0,421.54,324.99
2018,6,14,16,0,820.0,102.0,5.3,16.4,620.0,365.85,275.7
2018,6,14,16,15,801.0,98.0,5.3,16.25,571.5,309.17,224.89
2018,6,14,16,30,782.0,94.0,5.3,16.1,523.0,254.11,175.36
2018,6,14,16,45,758.0,90.5,5.25,16.0,473.5,200.46,128.54
2018,6,14,17,0,734.0,87.0,5.2,15.9,424.0,149.45,87.78
2018,6,14,17,15,698.5,83.0,5.2,15.7,373.0,95.15,52.48
2018,6,14,17,30,663.0,79.0,5.2,15.5,322.0,52.22,40.83
2018,6,14,17,45,613.0,73.5,5.15,15.25,271.5,50.46,39.39
2018,6,14,18,0,563.0,68.0,5.1,15.0,221.0,48.61,37.75
2018,6,14,18,15,489.0,61.5,5.0,14.75,174.5,45.78,35.08
2018,6,14,18,30,415.0,55.0,4.9,14.5,128.0,42.91,32.17
2018,6,14,18,45,306.0,44.0,4.8,14.25,89.0,34.03,23.69
2018,6,14,19,0,197.0,33.0,4.7,14.0,50.0,26.06,13.82
2018,6,14,19,15,106.0,19.0,4.65,13.85,27.5,18.11,0.0
2018,6,14,19,30,15.0,5.0,4.6,13.7,5.0,4.77,0.0
2018,6,14,19,45,7.5,2.5,4.55,13.55,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.0,4.4,13.05,1.0,0.0,0.0
2018,6,15,5,0,0.0,2.0,4.5,13.1,2.0,1.91,0.0
2018,6,15,5,15,0.0,6.0,4.55,13.2,6.0,5.55,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.3,10.0,9.26,1.89
2018,6,15,5,45,0.0,16.0,4.65,13.4,16.0,14.82,6.86
2018,6,15,6,0,0.0,22.0,4.7,13.5,22.0,20.39,11.78
2018,6,15,6,15,0.0,23.0,4.7,13.65,23.0,21.32,12.68
2018,6,15,6,30,0.0,24.0,4.7,13.8,24.0,22.26,13.5
2018,6,15,6,45,0.0,31.5,4.75,13.95,31.5,29.23,19.46
2018,6,15,7,0,0.0,39.0,4.8,14.1,39.0,36.22,25.36
2018,6,15,7,15,0.0,61.0,4.85,14.25,61.0,56.73,42.67
2018,6,15,7,30,0.0,83.0,4.9,14.4,83.0,77.29,59.81
2018,6,15,7,45,0.0,91.0,4.9,14.6,91.0,84.86,65.87
2018,6,15,8,0,0.0,99.0,4.9,14.8,99.0,92.5,71.94
2018,6,15,8,15,0.0,115.0,5.0,14.9,115.0,107.86,84.4
2018,6,15,8,30,0.0,131.0,5.1,15.0,131.0,123.27,96.78
2018,6,15,8,45,0.5,140.0,5.15,15.15,140.5,132.33,103.89
2018,6,15,9,0,1.0,149.0,5.2,15.3,150.0,141.42,111.0
2018,6,15,9,15,62.5,150.0,5.25,15.35,200.0,212.19,170.77
2018,6,15,9,30,124.0,151.0,5.3,15.4,250.0,280.27,227.45
2018,6,15,9,45,65.0,164.5,5.3,15.5,216.5,231.67,185.63
2018,6,15,10,0,6.0,178.0,5.3,15.6,183.0,174.14,136.52
2018,6,15,10,15,7.5,191.5,5.3,15.7,198.0,188.65,148.04
2018,6,15,10,30,9.0,205.0,5.3,15.8,213.0,203.15,159.4
2018,6,15,10,45,9.0,206.0,5.3,15.9,214.0,204.03,159.87
2018,6,15,11,0,9.0,207.0,5.3,16.0,215.0,204.86,160.34
2018,6,15,11,15,10.0,218.5,5.3,16.0,228.0,216.73,169.67
2018,6,15,11,30,11.0,230.0,5.3,16.0,241.0,228.49,178.89
2018,6,15,11,45,12.0,239.0,5.35,16.0,251.0,237.71,186.14
2018,6,15,12,0,13.0,248.0,5.4,16.0,261.0,246.79,193.27
2018,6,15,12,15,13.0,252.0,5.45,16.05,265.0,249.97,195.72
2018,6,15,12,30,13.0,256.0,5.5,16.1,269.0,253.05,198.12
2018,6,15,12,45,14.0,267.0,5.55,16.1,280.5,263.53,206.43
2018,6,15,13,0,15.0,278.0,5.6,16.1,292.0,273.79,214.57
2018,6,15,13,15,14.5,273.0,5.75,16.05,286.5,267.59,209.87
2018,6,15,13,30,14.0,268.0,5.9,16.0,281.0,261.4,205.22
2018,6,15,13,45,17.5,290.5,6.0,15.95,306.5,283.73,223.13
2018,6,15,14,0,21.0,313.0,6.1,15.9,332.0,305.39,240.45
2018,6,15,14,15,25.0,315.0,6.2,15.8,336.5,307.02,242.17
2018,6,15,14,30,29.0,317.0,6.3,15.7,341.0,308.2,243.58
2018,6,15,14,45,35.0,317.5,6.4,15.6,345.5,308.61,244.42
2018,6,15,15,0,41.0,318.0,6.5,15.5,350.0,308.12,244.5
2018,6,15,15,15,34.0,291.5,6.5,15.5,317.0,277.34,220.29
2018,6,15,15,30,27.0,265.0,6.5,15.5,284.0,247.62,196.85
2018,6,15,15,45,33.0,256.0,6.55,15.2,278.0,238.57,190.06
2018,6,15,16,0,39.0,247.0,6.6,14.9,272.0,228.7,182.43
2018,6,15,16,15,94.5,234.5,6.6,14.75,288.0,229.44,181.8
2018,6,15,16,30,150.0,222.0,6.6,14.6,304.0,218.57,170.75
2018,6,15,16,45,200.5,201.5,6.55,14.4,300.5,199.38,152.56
2018,6,15,17,0,251.0,181.0,6.5,14.2,297.0,168.54,125.33
2018,6,15,17,15,248.5,159.0,6.45,14.0,262.0,133.94,99.84
2018,6,15,17,30,246.0,137.0,6.4,13.8,227.0,100.87,84.31
2018,6,15,17,45,254.0,115.0,6.35,13.65,196.0,86.61,71.84
2018,6,15,18,0,262.0,93.0,6.3,13.5,165.0,71.69,58.56
2018,6,15,18,15,220.5,77.0,6.2,13.3,129.0,60.32,48.23
2018,6,15,18,30,179.0,61.0,6.1,13.1,93.0,48.56,37.35
2018,6,15,18,45,122.0,45.0,5.95,12.95,64.0,36.4,25.89
2018,6,15,19,0,65.0,29.0,5.8,12.8,35.0,23.88,12.45
2018,6,15,19,15,35.0,16.5,5.75,12.8,19.5,15.73,0.0
2018,6,15,19,30,5.0,4.0,5.7,12.8,4.0,3.81,0.0
2018,6,15,19,45,2.5,2.0,5.6,12.75,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,16,4,45,15.0,5.5,2.75,13.2,6.0,0.0,0.0
2018,6,16,5,0,30.0,11.0,2.6,13.2,12.0,14.7,0.0
2018,6,16,5,15,83.5,22.0,2.5,13.3,30.5,42.66,15.1
2018,6,16,5,30,137.0,33.0,2.4,13.4,49.0,79.14,54.29
2018,6,16,5,45,205.5,44.0,2.3,13.5,80.5,120.21,90.07
2018,6,16,6,0,274.0,55.0,2.2,13.6,112.0,168.97,132.7
2018,6,16,6,15,137.0,52.5,2.15,13.8,81.0,116.67,92.87
2018,6,16,6,30,0.0,50.0,2.1,14.0,50.0,46.46,34.2
2018,6,16,6,45,0.0,73.0,2.1,14.15,73.0,68.14,52.63
2018,6,16,7,0,0.0,96.0,2.1,14.3,96.0,90.5,71.32
2018,6,16,7,15,4.0,128.5,2.05,14.5,130.5,125.05,99.92
2018,6,16,7,30,8.0,161.0,2.0,14.7,165.0,160.18,128.47
2018,6,16,7,45,19.5,189.0,2.0,14.9,200.0,196.45,157.7
2018,6,16,8,0,31.0,217.0,2.0,15.1,235.0,242.53,194.29
2018,6,16,8,15,69.0,252.5,2.0,15.3,296.5,310.87,248.53
2018,6,16,8,30,107.0,288.0,2.0,15.5,358.0,381.81,303.44
2018,6,16,8,45,180.5,307.0,1.95,15.7,435.0,478.92,377.74
2018,6,16,9,0,254.0,326.0,1.9,15.9,512.0,580.78,452.91
2018,6,16,9,15,448.0,270.0,1.9,16.15,619.5,716.4,554.15
2018,6,16,9,30,642.0,214.0,1.9,16.4,727.0,853.83,652.1
2018,6,16,9,45,693.5,199.5,1.95,16.6,775.0,899.67,680.8
2018,6,16,10,0,745.0,185.0,2.0,16.8,823.0,944.33,709.35
2018,6,16,10,15,782.5,173.5,2.05,16.95,862.5,971.79,726.37
2018,6,16,10,30,820.0,162.0,2.1,17.1,902.0,1002.58,745.75
2018,6,16,10,45,817.0,168.0,2.2,17.25,919.5,1008.18,749.14
2018,6,16,11,0,814.0,174.0,2.3,17.4,937.0,1010.43,750.68
2018,6,16,11,15,859.5,153.0,2.4,17.5,968.5,1021.19,758.09
2018,6,16,11,30,905.0,132.0,2.5,17.6,1000.0,1038.87,770.02
2018,6,16,11,45,835.5,171.0,2.6,17.65,976.5,1006.69,749.3
2018,6,16,12,0,766.0,210.0,2.7,17.7,953.0,963.2,721.34
2018,6,16,12,15,584.5,308.5,2.85,17.7,875.0,874.25,659.67
2018,6,16,12,30,403.0,407.0,3.0,17.7,797.0,783.17,592.39
2018,6,16,12,45,298.5,436.5,3.1,17.7,724.0,697.61,530.36
2018,6,16,13,0,194.0,466.0,3.2,17.7,651.0,616.85,470.33
2018,6,16,13,15,186.5,460.0,3.35,17.65,635.5,594.52,455.09
2018,6,16,13,30,179.0,454.0,3.5,17.6,620.0,572.16,439.32
2018,6,16,13,45,340.0,378.0,3.65,17.5,683.5,618.47,478.61
2018,6,16,14,0,501.0,302.0,3.8,17.4,747.0,652.3,507.5
2018,6,16,14,15,681.5,218.0,3.9,17.25,802.0,677.43,529.53
2018,6,16,14,30,862.0,134.0,4.0,17.1,857.0,687.74,539.53
2018,6,16,14,45,776.0,158.5,4.15,16.95,789.0,614.67,483.2
2018,6,16,15,0,690.0,183.0,4.3,16.8,721.0,545.62,429.39
2018,6,16,15,15,367.5,227.5,4.3,16.8,512.5,383.04,301.75
2018,6,16,15,30,45.0,272.0,4.3,16.8,304.0,261.68,205.87
2018,6,16,15,45,32.0,243.0,4.6,16.45,265.0,227.55,179.71
2018,6,16,16,0,19.0,214.0,4.9,16.1,226.0,199.65,158.13
2018,6,16,16,15,20.5,202.5,5.0,15.85,214.5,187.76,148.96
2018,6,16,16,30,22.0,191.0,5.1,15.6,203.0,175.64,139.49
2018,6,16,16,45,37.0,183.5,5.25,15.4,201.5,163.27,129.13
2018,6,16,17,0,52.0,176.0,5.4,15.2,200.0,153.8,121.19
2018,6,16,17,15,106.5,159.5,5.5,14.95,201.0,132.5,102.76
2018,6,16,17,30,161.0,143.0,5.6,14.7,202.0,110.9,92.81
2018,6,16,17,45,192.5,119.5,5.7,14.45,179.5,89.48,74.14
2018,6,16,18,0,224.0,96.0,5.8,14.2,157.0,73.69,60.18
2018,6,16,18,15,186.0,79.5,5.75,14.05,123.0,62.04,49.62
2018,6,16,18,30,148.0,63.0,5.7,13.9,89.0,49.97,38.48
2018,6,16,18,45,97.5,46.5,5.65,13.7,61.5,37.49,26.78
2018,6,16,19,0,47.0,30.0,5.6,13.5,34.0,25.71,13.95
2018,6,16,19,15,25.5,17.0,5.5,13.45,19.0,16.2,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.4,4.0,3.81,0.0
2018,6,16,19,45,2.0,2.0,5.3,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.65,13.65,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.6,13.7,4.0,4.09,0.0
2018,6,17,5,15,1.0,7.5,3.6,13.8,7.5,7.14,0.0
2018,6,17,5,30,0.0,11.0,3.6,13.9,11.0,10.18,2.63
2018,6,17,5,45,0.0,17.5,3.6,14.0,17.5,16.21,8.01
2018,6,17,6,0,0.0,24.0,3.6,14.1,24.0,22.25,13.34
2018,6,17,6,15,0.0,33.5,3.55,14.2,33.5,31.09,21.01
2018,6,17,6,30,0.0,43.0,3.5,14.3,43.0,39.93,28.62
2018,6,17,6,45,0.0,67.0,3.45,14.4,67.0,62.33,47.65
2018,6,17,7,0,0.0,91.0,3.4,14.5,91.0,85.53,67.11
2018,6,17,7,15,4.0,125.0,3.35,14.65,127.0,121.51,97.03
2018,6,17,7,30,8.0,159.0,3.3,14.8,163.0,158.13,126.99
2018,6,17,7,45,10.5,177.0,3.25,14.9,182.5,177.72,142.58
2018,6,17,8,0,13.0,195.0,3.2,15.0,202.0,197.5,158.17
2018,6,17,8,15,23.0,221.5,3.15,15.15,236.0,232.05,185.7
2018,6,17,8,30,33.0,248.0,3.1,15.3,270.0,277.22,221.22
2018,6,17,8,45,48.5,279.5,3.05,15.45,314.0,324.11,257.69
2018,6,17,9,0,64.0,311.0,3.0,15.6,358.0,371.73,294.12
2018,6,17,9,15,57.5,323.5,2.9,15.75,367.5,379.36,298.61
2018,6,17,9,30,51.0,336.0,2.8,15.9,377.0,386.43,302.83
2018,6,17,9,45,58.5,357.5,2.75,16.05,406.0,415.95,324.63
2018,6,17,10,0,66.0,379.0,2.7,16.2,435.0,445.36,346.03
2018,6,17,10,15,75.0,398.5,2.6,16.4,464.5,473.93,366.48
2018,6,17,10,30,84.0,418.0,2.5,16.6,494.0,502.2,386.46
2018,6,17,10,45,113.5,439.5,2.4,16.85,544.5,564.05,431.15
2018,6,17,11,0,143.0,461.0,2.3,17.1,595.0,613.43,465.87
2018,6,17,11,15,125.5,461.5,2.3,17.3,580.5,593.2,449.83
2018,6,17,11,30,108.0,462.0,2.3,17.5,566.0,562.84,427.11
2018,6,17,11,45,137.0,470.5,2.25,17.65,603.0,605.17,457.8
2018,6,17,12,0,166.0,479.0,2.2,17.8,640.0,636.28,479.78
2018,6,17,12,15,346.5,405.5,2.2,17.95,741.0,736.14,555.29
2018,6,17,12,30,527.0,332.0,2.2,18.1,842.0,827.9,622.42
2018,6,17,12,45,682.0,246.5,2.25,18.2,900.5,870.09,655.02
2018,6,17,13,0,837.0,161.0,2.3,18.3,959.0,900.24,675.67
2018,6,17,13,15,827.5,163.0,2.3,18.35,941.5,866.02,652.44
2018,6,17,13,30,818.0,165.0,2.3,18.4,924.0,829.83,628.35
2018,6,17,13,45,832.0,153.5,2.35,18.45,909.0,797.74,607.33
2018,6,17,14,0,846.0,142.0,2.4,18.5,894.0,760.94,582.76
2018,6,17,14,15,854.5,132.5,2.4,18.45,871.0,721.55,555.24
2018,6,17,14,30,863.0,123.0,2.4,18.4,848.0,679.38,524.41
2018,6,17,14,45,854.5,121.0,2.4,18.4,813.5,630.77,487.72
2018,6,17,15,0,846.0,119.0,2.4,18.4,779.0,581.18,449.34
2018,6,17,15,15,834.0,116.5,2.4,18.4,739.0,525.82,405.62
2018,6,17,15,30,822.0,114.0,2.4,18.4,699.0,472.53,362.11
2018,6,17,15,45,807.5,110.5,2.4,18.2,654.5,417.51,316.26
2018,6,17,16,0,793.0,107.0,2.4,18.0,610.0,363.15,269.65
2018,6,17,16,15,774.0,103.5,2.4,17.85,563.0,308.38,221.83
2018,6,17,16,30,755.0,100.0,2.4,17.7,516.0,255.25,175.1
2018,6,17,16,45,729.5,96.0,2.4,17.55,466.5,202.42,129.96
2018,6,17,17,0,704.0,92.0,2.4,17.4,417.0,147.48,86.43
2018,6,17,17,15,669.5,87.0,2.4,17.15,367.0,98.7,55.23
2018,6,17,17,30,635.0,82.0,2.4,16.9,317.0,54.25,42.38
2018,6,17,17,45,588.0,76.0,2.4,16.65,268.0,52.22,40.73
2018,6,17,18,0,541.0,70.0,2.4,16.4,219.0,50.06,38.84
2018,6,17,18,15,474.0,62.0,2.3,16.1,173.0,46.0,35.12
2018,6,17,18,30,407.0,54.0,2.2,15.8,127.0,41.74,31.03
2018,6,17,18,45,310.5,43.0,2.15,15.5,89.0,33.15,22.91
2018,6,17,19,0,214.0,32.0,2.1,15.2,51.0,25.17,13.61
2018,6,17,19,15,118.5,18.5,2.05,15.05,28.0,17.63,0.0
2018,6,17,19,30,23.0,5.0,2.0,14.9,5.0,4.77,0.0
2018,6,17,19,45,11.5,2.5,1.95,14.7,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.35,13.55,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.4,13.7,4.0,4.93,0.0
2018,6,18,5,15,4.0,8.5,1.4,13.9,8.5,8.75,0.0
2018,6,18,5,30,0.0,13.0,1.4,14.1,13.0,12.04,4.15
2018,6,18,5,45,0.0,20.5,1.4,14.35,20.5,19.0,10.36
2018,6,18,6,0,0.0,28.0,1.4,14.6,28.0,25.97,16.5
2018,6,18,6,15,0.0,32.0,1.4,14.8,32.0,29.69,19.8
2018,6,18,6,30,0.0,36.0,1.4,15.0,36.0,33.42,23.01
2018,6,18,6,45,0.0,46.0,1.35,15.2,46.0,42.73,30.9
2018,6,18,7,0,0.0,56.0,1.3,15.4,56.0,52.06,38.69
2018,6,18,7,15,0.0,83.0,1.3,15.65,83.0,77.39,59.77
2018,6,18,7,30,0.0,110.0,1.3,15.9,110.0,103.56,81.17
2018,6,18,7,45,0.0,131.0,1.3,16.15,131.0,123.95,97.48
2018,6,18,8,0,0.0,152.0,1.3,16.4,152.0,144.39,113.6
2018,6,18,8,15,3.5,173.5,1.35,16.65,176.0,168.12,132.3
2018,6,18,8,30,7.0,195.0,1.4,16.9,200.0,192.12,150.97
2018,6,18,8,45,12.5,223.5,1.45,17.15,232.5,225.07,176.52
2018,6,18,9,0,18.0,252.0,1.5,17.4,265.0,258.35,201.94
2018,6,18,9,15,32.0,291.5,1.55,17.65,316.5,321.97,250.48
2018,6,18,9,30,46.0,331.0,1.6,17.9,368.0,376.41,290.98
2018,6,18,9,45,120.0,367.0,1.65,18.1,468.5,497.19,381.7
2018,6,18,10,0,194.0,403.0,1.7,18.3,569.0,607.83,461.67
2018,6,18,10,15,254.0,408.0,1.8,18.45,632.5,684.67,516.06
2018,6,18,10,30,314.0,413.0,1.9,18.6,696.0,749.66,561.76
2018,6,18,10,45,339.0,412.5,1.95,18.75,724.5,773.23,577.54
2018,6,18,11,0,364.0,412.0,2.0,18.9,753.0,795.45,592.74
2018,6,18,11,15,378.5,410.0,2.1,18.95,769.0,803.98,599.05
2018,6,18,11,30,393.0,408.0,2.2,19.0,785.0,810.72,604.3
2018,6,18,11,45,398.5,409.0,2.3,19.1,793.5,816.49,608.4
2018,6,18,12,0,404.0,410.0,2.4,19.2,802.0,812.76,606.24
2018,6,18,12,15,346.0,429.0,2.55,19.2,764.5,758.82,568.52
2018,6,18,12,30,288.0,448.0,2.7,19.2,727.0,711.23,534.82
2018,6,18,12,45,209.0,455.5,2.8,19.2,657.0,630.36,476.39
2018,6,18,13,0,130.0,463.0,2.9,19.2,587.0,557.77,422.82
2018,6,18,13,15,142.5,460.0,2.95,19.15,594.0,557.29,423.59
2018,6,18,13,30,155.0,457.0,3.0,19.1,601.0,555.53,423.0
2018,6,18,13,45,309.0,376.5,3.05,19.05,654.5,593.35,455.37
2018,6,18,14,0,463.0,296.0,3.1,19.0,708.0,619.43,478.16
2018,6,18,14,15,670.5,204.5,3.15,18.9,779.5,658.55,510.5
2018,6,18,14,30,878.0,113.0,3.2,18.8,851.0,680.96,529.17
2018,6,18,14,45,869.5,111.5,3.25,18.65,816.5,632.19,491.92
2018,6,18,15,0,861.0,110.0,3.3,18.5,782.0,582.41,453.28
2018,6,18,15,15,849.5,107.5,3.3,18.5,742.0,529.45,410.72
2018,6,18,15,30,838.0,105.0,3.3,18.5,702.0,476.25,366.75
2018,6,18,15,45,824.5,102.0,3.4,18.2,658.0,417.68,317.98
2018,6,18,16,0,811.0,99.0,3.5,17.9,614.0,363.23,270.92
2018,6,18,16,15,792.5,96.0,3.55,17.7,567.0,308.08,222.27
2018,6,18,16,30,774.0,93.0,3.6,17.5,520.0,254.47,174.64
2018,6,18,16,45,692.0,101.0,3.65,17.3,455.5,195.98,126.82
2018,6,18,17,0,610.0,109.0,3.7,17.1,391.0,150.51,93.2
2018,6,18,17,15,394.5,125.5,3.75,16.85,299.5,113.28,76.34
2018,6,18,17,30,179.0,142.0,3.8,16.6,208.0,110.55,91.73
2018,6,18,17,45,212.5,118.0,3.8,16.3,185.0,88.51,72.7
2018,6,18,18,0,246.0,94.0,3.8,16.0,162.0,72.34,58.54
2018,6,18,18,15,290.0,74.5,3.75,15.7,138.5,55.03,43.13
2018,6,18,18,30,334.0,55.0,3.7,15.4,115.0,41.47,30.84
2018,6,18,18,45,267.5,43.5,3.6,15.1,82.5,33.48,23.23
2018,6,18,19,0,201.0,32.0,3.5,14.8,50.0,25.14,13.72
2018,6,18,19,15,106.0,18.0,3.5,14.65,27.0,17.16,0.0
2018,6,18,19,30,11.0,4.0,3.5,14.5,4.0,3.81,0.0
2018,6,18,19,45,5.5,2.0,3.45,14.35,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,3.1,13.35,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,3.1,13.4,2.0,3.15,0.0
2018,6,19,5,15,4.5,5.5,3.1,13.55,5.5,6.03,0.0
2018,6,19,5,30,0.0,9.0,3.1,13.7,9.0,8.33,1.12
2018,6,19,5,45,0.0,14.0,3.1,13.8,14.0,12.97,5.28
2018,6,19,6,0,0.0,19.0,3.1,13.9,19.0,17.61,9.39
2018,6,19,6,15,0.0,22.5,3.1,14.0,22.5,20.86,12.27
2018,6,19,6,30,0.0,26.0,3.1,14.1,26.0,24.11,15.09
2018,6,19,6,45,0.0,30.5,3.1,14.25,30.5,28.3,18.66
2018,6,19,7,0,0.0,35.0,3.1,14.4,35.0,32.5,22.17
2018,6,19,7,15,0.0,53.5,3.05,14.6,53.5,49.74,36.71
2018,6,19,7,30,0.0,72.0,3.0,14.8,72.0,67.01,51.08
2018,6,19,7,45,0.0,86.5,3.0,15.0,86.5,80.58,62.18
2018,6,19,8,0,0.0,101.0,3.0,15.2,101.0,94.43,73.39
2018,6,19,8,15,0.0,116.0,3.0,15.45,116.0,108.83,84.94
2018,6,19,8,30,0.0,131.0,3.0,15.7,131.0,123.27,96.39
2018,6,19,8,45,1.5,153.5,3.05,15.95,154.5,146.32,114.78
2018,6,19,9,0,3.0,176.0,3.1,16.2,178.0,169.52,133.08
2018,6,19,9,15,6.0,196.5,3.1,16.4,201.0,192.22,150.89
2018,6,19,9,30,9.0,217.0,3.1,16.6,224.0,215.06,168.65
2018,6,19,9,45,12.0,243.5,3.15,16.85,253.5,243.9,190.92
2018,6,19,10,0,15.0,270.0,3.2,17.1,283.0,272.78,212.98
2018,6,19,10,15,25.5,313.5,3.25,17.25,336.0,336.64,262.07
2018,6,19,10,30,36.0,357.0,3.3,17.4,389.0,391.02,303.04
2018,6,19,10,45,41.5,381.0,3.35,17.55,419.0,420.02,324.36
2018,6,19,11,0,47.0,405.0,3.4,17.7,449.0,448.59,345.31
2018,6,19,11,15,44.0,406.0,3.45,17.75,447.5,444.72,341.95
2018,6,19,11,30,41.0,407.0,3.5,17.8,446.0,440.61,338.6
2018,6,19,11,45,43.0,411.0,3.6,17.85,452.5,444.19,341.3
2018,6,19,12,0,45.0,415.0,3.7,17.9,459.0,447.37,343.7
2018,6,19,12,15,57.0,431.0,3.85,17.9,486.5,471.44,362.14
2018,6,19,12,30,69.0,447.0,4.0,17.9,514.0,494.41,379.63
2018,6,19,12,45,93.5,457.5,4.1,17.9,547.5,522.26,401.11
2018,6,19,13,0,118.0,468.0,4.2,17.9,581.0,551.98,423.78
2018,6,19,13,15,124.0,459.5,4.4,17.85,576.5,541.17,416.67
2018,6,19,13,30,130.0,451.0,4.6,17.8,572.0,529.71,409.17
2018,6,19,13,45,263.0,382.0,4.75,17.8,618.5,562.61,438.34
2018,6,19,14,0,396.0,313.0,4.9,17.8,665.0,585.25,459.0
2018,6,19,14,15,611.0,221.0,5.0,17.65,744.0,632.2,498.73
2018,6,19,14,30,826.0,129.0,5.1,17.5,823.0,661.6,523.74
2018,6,19,14,45,787.0,131.5,5.25,17.4,770.5,598.96,474.98
2018,6,19,15,0,748.0,134.0,5.4,17.3,718.0,538.89,427.39
2018,6,19,15,15,797.0,118.5,5.4,17.3,712.0,510.14,402.61
2018,6,19,15,30,846.0,103.0,5.4,17.3,706.0,478.88,374.3
2018,6,19,15,45,831.5,100.5,5.5,16.95,662.0,419.91,324.05
2018,6,19,16,0,817.0,98.0,5.6,16.6,618.0,365.17,275.82
2018,6,19,16,15,723.5,110.5,5.6,16.4,544.5,301.11,221.09
2018,6,19,16,30,630.0,123.0,5.6,16.2,471.0,241.91,171.36
2018,6,19,16,45,543.0,126.0,5.6,15.95,405.5,190.5,129.77
2018,6,19,17,0,456.0,129.0,5.6,15.7,340.0,149.57,99.82
2018,6,19,17,15,424.0,120.5,5.5,15.4,299.0,111.84,74.56
2018,6,19,17,30,392.0,112.0,5.4,15.1,258.0,77.86,63.58
2018,6,19,17,45,387.5,97.0,5.3,14.8,223.0,68.37,55.37
2018,6,19,18,0,383.0,82.0,5.2,14.5,188.0,59.17,47.22
2018,6,19,18,15,334.0,69.5,5.1,14.25,148.5,51.25,40.04
2018,6,19,18,30,285.0,57.0,5.0,14.0,109.0,42.93,32.31
2018,6,19,18,45,195.5,43.5,4.85,13.7,74.0,33.37,23.29
2018,6,19,19,0,106.0,30.0,4.7,13.4,39.0,24.71,13.59
2018,6,19,19,15,59.5,16.5,4.6,13.3,21.0,13.84,0.0
2018,6,19,19,30,13.0,3.0,4.5,13.2,3.0,2.86,0.0
2018,6,19,19,45,6.5,1.5,4.4,13.1,1.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,20,4,45,1.5,1.0,4.0,12.35,1.0,0.0,0.0
2018,6,20,5,0,3.0,2.0,4.1,12.5,2.0,2.32,0.0
2018,6,20,5,15,1.5,6.5,4.15,12.65,6.5,6.3,0.0
2018,6,20,5,30,0.0,11.0,4.2,12.8,11.0,10.18,2.64
2018,6,20,5,45,0.0,17.5,4.2,13.0,17.5,16.21,8.04
2018,6,20,6,0,0.0,24.0,4.2,13.2,24.0,22.25,13.39
2018,6,20,6,15,0.0,28.0,4.2,13.35,28.0,25.97,16.69
2018,6,20,6,30,0.0,32.0,4.2,13.5,32.0,29.69,19.92
2018,6,20,6,45,0.0,40.5,4.15,13.7,40.5,37.61,26.67
2018,6,20,7,0,0.0,49.0,4.1,13.9,49.0,45.53,33.34
2018,6,20,7,15,0.0,80.5,4.1,14.1,80.5,74.97,58.13
2018,6,20,7,30,0.0,112.0,4.1,14.3,112.0,105.54,83.49
2018,6,20,7,45,0.0,131.5,4.1,14.5,131.5,124.46,98.82
2018,6,20,8,0,0.0,151.0,4.1,14.7,151.0,143.4,114.0
2018,6,20,8,15,1.5,163.0,4.15,14.9,164.0,156.1,123.97
2018,6,20,8,30,3.0,175.0,4.2,15.1,177.0,168.91,133.99
2018,6,20,8,45,8.0,203.5,4.2,15.35,209.5,201.2,159.74
2018,6,20,9,0,13.0,232.0,4.2,15.6,242.0,233.83,185.41
2018,6,20,9,15,24.0,275.5,4.25,15.75,294.5,287.29,227.53
2018,6,20,9,30,35.0,319.0,4.3,15.9,347.0,353.37,278.73
2018,6,20,9,45,52.0,349.0,4.35,16.1,392.5,400.71,314.96
2018,6,20,10,0,69.0,379.0,4.4,16.3,438.0,448.28,350.97
2018,6,20,10,15,100.5,408.0,4.5,16.4,497.0,509.12,397.35
2018,6,20,10,30,132.0,437.0,4.6,16.5,556.0,581.7,451.65
2018,6,20,10,45,139.5,448.0,4.7,16.65,576.5,598.97,463.88
2018,6,20,11,0,147.0,459.0,4.8,16.8,597.0,615.46,475.77
2018,6,20,11,15,176.5,464.5,4.95,16.85,632.5,647.47,500.26
2018,6,20,11,30,206.0,470.0,5.1,16.9,668.0,678.26,523.71
2018,6,20,11,45,253.5,462.5,5.25,16.95,707.5,720.37,555.97
2018,6,20,12,0,301.0,455.0,5.4,17.0,747.0,751.31,580.06
2018,6,20,12,15,300.0,456.0,5.5,16.95,747.0,741.54,573.15
2018,6,20,12,30,299.0,457.0,5.6,16.9,747.0,730.5,565.5
2018,6,20,12,45,345.5,434.0,5.7,16.9,766.0,738.68,573.45
2018,6,20,13,0,392.0,411.0,5.8,16.9,785.0,743.74,578.96
2018,6,20,13,15,374.0,411.0,5.85,16.85,763.0,711.74,555.2
2018,6,20,13,30,356.0,411.0,5.9,16.8,741.0,679.69,531.38
2018,6,20,13,45,385.5,384.0,5.95,16.75,733.5,660.48,518.38
2018,6,20,14,0,415.0,357.0,6.0,16.7,726.0,638.75,503.14
2018,6,20,14,15,536.0,286.0,6.0,16.65,747.0,638.65,505.84
2018,6,20,14,30,657.0,215.0,6.0,16.6,768.0,626.83,498.74
2018,6,20,14,45,715.5,180.5,6.0,16.55,759.5,597.93,476.37
2018,6,20,15,0,774.0,146.0,6.0,16.5,751.0,564.69,449.6
2018,6,20,15,15,828.0,121.0,6.0,16.5,738.0,528.77,419.17
2018,6,20,15,30,882.0,96.0,6.0,16.5,725.0,490.0,384.88
2018,6,20,15,45,869.0,93.0,5.95,16.3,680.0,433.51,335.67
2018,6,20,16,0,856.0,90.0,5.9,16.1,635.0,377.34,285.57
2018,6,20,16,15,839.0,87.0,5.85,15.9,587.0,320.58,234.23
2018,6,20,16,30,822.0,84.0,5.8,15.7,539.0,259.61,179.37
2018,6,20,16,45,675.0,101.0,5.75,15.55,451.0,194.24,127.51
2018,6,20,17,0,528.0,118.0,5.7,15.4,363.0,149.11,96.38
2018,6,20,17,15,398.5,120.0,5.65,15.15,292.5,110.28,74.07
2018,6,20,17,30,269.0,122.0,5.6,14.9,222.0,91.69,75.84
2018,6,20,17,45,238.0,110.5,5.5,14.65,189.0,83.44,68.74
2018,6,20,18,0,207.0,99.0,5.4,14.4,156.0,75.73,61.94
2018,6,20,18,15,162.0,82.0,5.3,14.2,121.0,63.77,51.15
2018,6,20,18,30,117.0,65.0,5.2,14.0,86.0,53.78,41.86
2018,6,20,18,45,75.0,47.5,5.1,13.75,59.5,39.92,28.95
2018,6,20,19,0,33.0,30.0,5.0,13.5,33.0,25.78,14.51
2018,6,20,19,15,20.5,16.5,5.0,13.4,18.0,14.47,0.0
2018,6,20,19,30,8.0,3.0,5.0,13.3,3.0,2.86,0.0
2018,6,20,19,45,4.0,1.5,4.95,13.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.55,12.5,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,4.6,12.6,4.0,5.87,0.0
2018,6,21,5,15,7.5,8.0,4.65,12.75,8.0,8.95,0.0
2018,6,21,5,30,0.0,12.0,4.7,12.9,12.0,11.11,3.38
2018,6,21,5,45,0.0,19.5,4.7,13.05,19.5,18.07,9.6
2018,6,21,6,0,0.0,27.0,4.7,13.2,27.0,25.04,15.76
2018,6,21,6,15,0.0,31.5,4.7,13.4,31.5,29.23,19.47
2018,6,21,6,30,0.0,36.0,4.7,13.6,36.0,33.42,23.1
2018,6,21,6,45,0.0,48.5,4.65,13.75,48.5,45.06,33.04
2018,6,21,7,0,0.0,61.0,4.6,13.9,61.0,56.73,42.87
2018,6,21,7,15,1.0,99.5,4.6,14.15,100.0,94.18,74.34
2018,6,21,7,30,2.0,138.0,4.6,14.4,139.0,132.81,106.26
2018,6,21,7,45,5.0,159.5,4.55,14.65,162.5,156.04,125.03
2018,6,21,8,0,8.0,181.0,4.5,14.9,186.0,179.52,143.8
2018,6,21,8,15,10.0,197.5,4.5,15.15,204.0,197.37,157.77
2018,6,21,8,30,12.0,214.0,4.5,15.4,222.0,215.34,171.71
2018,6,21,8,45,11.0,215.5,4.5,15.6,223.0,215.77,171.42
2018,6,21,9,0,10.0,217.0,4.5,15.8,224.0,216.21,171.21
2018,6,21,9,15,10.0,220.5,4.45,16.05,228.0,219.55,173.32
2018,6,21,9,30,10.0,224.0,4.4,16.3,232.0,222.89,175.45
2018,6,21,9,45,15.5,261.5,4.35,16.5,274.5,265.04,208.41
2018,6,21,10,0,21.0,299.0,4.3,16.7,317.0,307.37,240.99
2018,6,21,10,15,32.0,339.0,4.25,16.85,367.5,369.41,288.51
2018,6,21,10,30,43.0,379.0,4.2,17.0,418.0,420.77,327.09
2018,6,21,10,45,78.0,416.0,4.15,17.2,488.5,492.75,381.52
2018,6,21,11,0,113.0,453.0,4.1,17.4,559.0,575.17,442.37
2018,6,21,11,15,149.5,463.5,4.2,17.5,605.5,619.44,475.27
2018,6,21,11,30,186.0,474.0,4.3,17.6,652.0,662.45,507.21
2018,6,21,11,45,251.5,461.0,4.35,17.7,704.0,717.01,548.16
2018,6,21,12,0,317.0,448.0,4.4,17.8,756.0,760.09,580.55
2018,6,21,12,15,411.0,411.5,4.55,17.85,810.0,809.47,618.9
