Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,12,30,505.0,375.0,4.7,17.9,864.0,849.29,650.24
2018,6,21,12,45,704.0,257.0,4.8,17.95,932.5,901.28,693.54
2018,6,21,13,0,903.0,139.0,4.9,18.0,1001.0,934.26,717.5
2018,6,21,13,15,924.5,123.5,5.05,18.0,993.5,909.59,701.34
2018,6,21,13,30,946.0,108.0,5.2,18.0,986.0,880.74,682.41
2018,6,21,13,45,942.5,106.5,5.3,18.05,963.5,841.03,655.06
2018,6,21,14,0,939.0,105.0,5.4,18.1,941.0,798.95,625.76
2018,6,21,14,15,934.5,103.0,5.4,18.05,912.5,753.52,593.49
2018,6,21,14,30,930.0,101.0,5.4,18.0,884.0,706.19,557.73
2018,6,21,14,45,923.5,99.5,5.45,17.95,849.5,656.37,518.83
2018,6,21,15,0,917.0,98.0,5.5,17.9,815.0,605.24,477.86
2018,6,21,15,15,906.5,95.5,5.5,17.9,774.0,550.09,432.47
2018,6,21,15,30,896.0,93.0,5.5,17.9,733.0,494.51,385.49
2018,6,21,15,45,883.0,91.0,5.35,17.75,688.0,438.15,336.62
2018,6,21,16,0,870.0,89.0,5.2,17.6,643.0,382.09,286.85
2018,6,21,16,15,853.0,86.0,5.15,17.5,594.5,324.55,235.23
2018,6,21,16,30,836.0,83.0,5.1,17.4,546.0,262.77,180.07
2018,6,21,16,45,814.0,80.0,5.1,17.25,495.5,206.79,131.0
2018,6,21,17,0,792.0,77.0,5.1,17.1,445.0,153.14,87.54
2018,6,21,17,15,760.0,73.5,5.05,16.85,393.0,100.99,53.47
2018,6,21,17,30,728.0,70.0,5.0,16.6,341.0,52.74,41.1
2018,6,21,17,45,682.5,65.5,4.95,16.35,289.5,44.11,33.58
2018,6,21,18,0,637.0,61.0,4.9,16.1,238.0,42.7,32.35
2018,6,21,18,15,570.0,55.0,4.7,15.75,189.5,39.95,29.82
2018,6,21,18,30,503.0,49.0,4.5,15.4,141.0,37.12,27.04
2018,6,21,18,45,398.5,40.5,4.35,15.05,99.5,31.85,21.87
2018,6,21,19,0,294.0,32.0,4.2,14.7,58.0,26.38,14.98
2018,6,21,19,15,167.5,19.5,4.1,14.5,32.5,16.42,0.0
2018,6,21,19,30,41.0,7.0,4.0,14.3,7.0,6.67,0.0
2018,6,21,19,45,20.5,3.5,3.85,14.1,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,45,20.0,4.5,3.0,12.85,5.0,0.0,0.0
2018,6,22,5,0,40.0,9.0,3.0,13.0,10.0,14.03,0.0
2018,6,22,5,15,46.5,19.5,2.95,13.3,23.0,31.98,8.25
2018,6,22,5,30,53.0,30.0,2.9,13.6,36.0,45.69,29.63
2018,6,22,5,45,85.0,46.5,2.85,13.95,61.5,75.92,55.9
2018,6,22,6,0,117.0,63.0,2.8,14.3,87.0,114.37,89.23
2018,6,22,6,15,68.0,83.5,2.7,14.6,98.5,117.41,93.52
2018,6,22,6,30,19.0,104.0,2.6,14.9,110.0,109.65,87.48
2018,6,22,6,45,34.5,127.0,2.45,15.25,140.0,146.74,118.5
2018,6,22,7,0,50.0,150.0,2.3,15.6,170.0,180.95,146.58
2018,6,22,7,15,94.0,176.0,2.25,15.95,219.5,237.5,192.86
2018,6,22,7,30,138.0,202.0,2.2,16.3,269.0,306.65,248.13
2018,6,22,7,45,251.0,208.0,2.15,16.7,346.0,407.76,328.46
2018,6,22,8,0,364.0,214.0,2.1,17.1,423.0,508.95,406.25
2018,6,22,8,15,584.5,164.5,2.1,17.45,533.0,659.54,520.62
2018,6,22,8,30,805.0,115.0,2.1,17.8,643.0,805.52,623.29
2018,6,22,8,45,845.5,108.5,2.05,18.15,696.0,859.42,656.41
2018,6,22,9,0,886.0,102.0,2.0,18.5,749.0,906.62,685.1
2018,6,22,9,15,895.5,104.5,2.0,18.85,788.5,940.94,705.25
2018,6,22,9,30,905.0,107.0,2.0,19.2,828.0,972.62,723.57
2018,6,22,9,45,912.0,109.0,2.05,19.55,862.0,998.53,738.6
2018,6,22,10,0,919.0,111.0,2.1,19.9,896.0,1021.34,751.66
2018,6,22,10,15,925.0,112.5,2.2,20.15,924.0,1039.41,762.6
2018,6,22,10,30,931.0,114.0,2.3,20.4,952.0,1054.11,771.48
2018,6,22,10,45,935.5,114.5,2.35,20.7,973.5,1062.8,775.86
2018,6,22,11,0,940.0,115.0,2.4,21.0,995.0,1067.95,778.14
2018,6,22,11,15,942.5,116.0,2.55,21.15,1009.0,1068.03,778.9
2018,6,22,11,30,945.0,117.0,2.7,21.3,1023.0,1064.5,777.42
2018,6,22,11,45,946.5,117.0,2.8,21.45,1030.0,1055.44,771.92
2018,6,22,12,0,948.0,117.0,2.9,21.6,1037.0,1042.89,764.26
2018,6,22,12,15,947.0,118.0,3.1,21.65,1036.0,1025.52,754.66
2018,6,22,12,30,946.0,119.0,3.3,21.7,1035.0,1004.9,742.8
2018,6,22,12,45,943.5,119.5,3.5,21.7,1026.5,979.28,727.61
2018,6,22,13,0,941.0,120.0,3.7,21.7,1018.0,950.68,710.22
2018,6,22,13,15,938.0,119.0,3.85,21.7,1002.0,917.41,689.13
2018,6,22,13,30,935.0,118.0,4.0,21.7,986.0,881.45,665.96
2018,6,22,13,45,930.0,117.0,4.2,21.65,963.0,841.39,640.0
2018,6,22,14,0,925.0,116.0,4.4,21.6,940.0,799.1,612.07
2018,6,22,14,15,918.5,114.5,4.5,21.5,910.5,753.26,581.17
2018,6,22,14,30,912.0,113.0,4.6,21.4,881.0,705.71,546.46
2018,6,22,14,45,902.5,111.5,4.75,21.3,845.0,654.83,508.32
2018,6,22,15,0,893.0,110.0,4.9,21.2,809.0,602.95,468.22
2018,6,22,15,15,881.5,108.0,4.9,21.2,768.0,548.86,424.6
2018,6,22,15,30,870.0,106.0,4.9,21.2,727.0,494.45,379.54
2018,6,22,15,45,855.5,103.5,4.95,20.9,682.0,438.32,332.41
2018,6,22,16,0,841.0,101.0,5.0,20.6,637.0,378.17,280.91
2018,6,22,16,15,822.0,98.0,4.95,20.4,588.5,321.16,230.72
2018,6,22,16,30,803.0,95.0,4.9,20.2,540.0,265.72,181.6
2018,6,22,16,45,778.0,91.0,4.85,20.0,489.0,210.16,133.79
2018,6,22,17,0,753.0,87.0,4.8,19.8,438.0,157.33,91.63
2018,6,22,17,15,718.5,83.5,4.75,19.4,386.5,102.25,55.14
2018,6,22,17,30,684.0,80.0,4.7,19.0,335.0,55.83,43.38
2018,6,22,17,45,636.5,74.0,4.6,18.65,283.5,50.55,38.91
2018,6,22,18,0,589.0,68.0,4.5,18.3,232.0,48.28,36.95
2018,6,22,18,15,519.0,61.5,4.4,17.8,184.5,45.41,34.36
2018,6,22,18,30,449.0,55.0,4.3,17.3,137.0,42.49,31.5
2018,6,22,18,45,345.0,44.5,4.2,16.8,96.5,35.59,24.91
2018,6,22,19,0,241.0,34.0,4.1,16.3,56.0,26.76,15.23
2018,6,22,19,15,136.5,20.5,4.05,16.1,31.5,16.39,0.0
2018,6,22,19,30,32.0,7.0,4.0,15.9,7.0,6.67,0.0
2018,6,22,19,45,16.0,3.5,3.95,15.65,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,4,45,32.0,6.0,2.85,13.95,6.5,0.0,0.0
2018,6,23,5,0,64.0,12.0,2.9,14.1,13.0,20.11,0.0
2018,6,23,5,15,182.0,25.0,2.9,14.4,42.0,67.18,20.3
2018,6,23,5,30,300.0,38.0,2.9,14.7,71.0,124.99,84.65
2018,6,23,5,45,395.0,46.5,2.9,14.95,113.0,181.22,134.37
2018,6,23,6,0,490.0,55.0,2.9,15.2,155.0,247.65,192.44
2018,6,23,6,15,553.0,61.0,2.85,15.55,203.5,308.09,245.85
2018,6,23,6,30,616.0,67.0,2.8,15.9,252.0,374.53,302.94
2018,6,23,6,45,661.5,71.0,2.7,16.25,303.0,435.27,353.83
2018,6,23,7,0,707.0,75.0,2.6,16.6,354.0,497.94,404.47
2018,6,23,7,15,739.0,78.5,2.65,17.1,405.0,556.37,450.19
2018,6,23,7,30,771.0,82.0,2.7,17.6,456.0,616.14,495.42
2018,6,23,7,45,796.0,84.0,2.75,18.05,506.5,670.24,534.42
2018,6,23,8,0,821.0,86.0,2.8,18.5,557.0,724.36,571.41
2018,6,23,8,15,838.5,88.5,2.85,18.95,604.5,767.64,599.84
2018,6,23,8,30,856.0,91.0,2.9,19.4,652.0,814.65,630.54
2018,6,23,8,45,870.0,93.0,2.9,19.9,696.0,856.68,656.78
2018,6,23,9,0,884.0,95.0,2.9,20.4,740.0,896.79,681.33
2018,6,23,9,15,895.5,95.5,2.9,20.8,779.5,930.79,701.65
2018,6,23,9,30,907.0,96.0,2.9,21.2,819.0,962.29,720.14
2018,6,23,9,45,916.5,96.5,2.85,21.65,853.0,989.15,734.84
2018,6,23,10,0,926.0,97.0,2.8,22.1,887.0,1013.04,747.48
2018,6,23,10,15,931.5,98.0,2.8,22.5,914.5,1030.36,756.41
2018,6,23,10,30,937.0,99.0,2.8,22.9,942.0,1044.29,763.25
2018,6,23,10,45,941.0,99.5,2.8,23.25,963.0,1052.72,766.77
2018,6,23,11,0,945.0,100.0,2.8,23.6,984.0,1057.6,768.16
2018,6,23,11,15,947.0,101.0,2.85,23.75,998.0,1057.39,767.52
2018,6,23,11,30,949.0,102.0,2.9,23.9,1012.0,1053.58,764.73
2018,6,23,11,45,950.0,103.0,3.0,24.05,1019.0,1045.2,759.6
2018,6,23,12,0,951.0,104.0,3.1,24.2,1026.0,1033.31,752.29
2018,6,23,12,15,950.0,104.5,3.2,24.15,1025.0,1015.6,741.83
2018,6,23,12,30,949.0,105.0,3.3,24.1,1024.0,994.62,729.26
2018,6,23,12,45,946.5,105.5,3.35,24.1,1015.5,969.1,713.16
2018,6,23,13,0,944.0,106.0,3.4,24.1,1007.0,940.6,695.06
2018,6,23,13,15,941.0,105.5,3.5,24.0,991.5,907.84,674.59
2018,6,23,13,30,938.0,105.0,3.6,23.9,976.0,872.38,652.1
2018,6,23,13,45,934.0,104.0,3.65,23.8,954.0,833.12,626.5
2018,6,23,14,0,930.0,103.0,3.7,23.7,932.0,791.54,599.03
2018,6,23,14,15,924.0,102.0,3.7,23.55,903.0,746.42,568.66
2018,6,23,14,30,918.0,101.0,3.7,23.4,874.0,699.52,535.03
2018,6,23,14,45,910.0,99.5,3.65,23.25,839.0,649.4,497.44
2018,6,23,15,0,902.0,98.0,3.6,23.1,804.0,598.12,458.01
2018,6,23,15,15,891.0,96.5,3.6,23.1,764.0,544.38,415.49
2018,6,23,15,30,880.0,95.0,3.6,23.1,724.0,490.25,371.43
2018,6,23,15,45,867.5,92.0,3.45,22.8,679.5,434.09,324.73
2018,6,23,16,0,855.0,89.0,3.3,22.5,635.0,378.2,277.0
2018,6,23,16,15,837.5,87.0,3.2,22.2,587.5,322.17,228.34
2018,6,23,16,30,820.0,85.0,3.1,21.9,540.0,261.98,176.16
2018,6,23,16,45,797.0,81.5,3.0,21.65,489.5,206.27,128.63
2018,6,23,17,0,774.0,78.0,2.9,21.4,439.0,153.02,86.41
2018,6,23,17,15,742.0,74.5,2.75,20.9,387.5,101.84,53.45
2018,6,23,17,30,710.0,71.0,2.6,20.4,336.0,54.56,42.02
2018,6,23,17,45,666.0,66.0,2.45,19.95,285.5,44.38,33.32
2018,6,23,18,0,622.0,61.0,2.3,19.5,235.0,42.6,31.82
2018,6,23,18,15,554.5,55.0,2.15,18.9,187.0,39.86,29.37
2018,6,23,18,30,487.0,49.0,2.0,18.3,139.0,37.03,26.66
2018,6,23,18,45,383.5,40.5,1.9,17.75,98.0,31.76,21.58
2018,6,23,19,0,280.0,32.0,1.8,17.2,57.0,26.3,14.89
2018,6,23,19,15,162.5,20.0,1.75,16.95,32.5,15.97,0.0
2018,6,23,19,30,45.0,8.0,1.7,16.7,8.0,7.63,0.0
2018,6,23,19,45,22.5,4.0,1.65,16.4,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.0,3.2,14.35,5.5,0.0,0.0
2018,6,24,5,0,61.0,10.0,3.3,14.5,11.0,17.74,0.0
2018,6,24,5,15,154.5,23.5,3.4,14.7,37.5,59.98,16.47
2018,6,24,5,30,248.0,37.0,3.5,14.9,64.0,110.43,74.61
2018,6,24,5,45,292.0,46.0,3.65,15.1,93.5,147.41,109.31
2018,6,24,6,0,336.0,55.0,3.8,15.3,123.0,189.42,147.54
2018,6,24,6,15,168.0,55.5,3.8,15.55,89.5,132.07,104.87
2018,6,24,6,30,0.0,56.0,3.8,15.8,56.0,52.06,38.67
2018,6,24,6,45,1.0,77.5,3.85,16.05,78.0,73.15,56.47
2018,6,24,7,0,2.0,99.0,3.9,16.3,100.0,94.7,74.36
2018,6,24,7,15,17.5,132.5,3.9,16.55,141.0,137.51,109.92
2018,6,24,7,30,33.0,166.0,3.9,16.8,182.0,188.71,151.76
2018,6,24,7,45,22.0,177.0,3.95,17.05,188.0,185.91,148.53
2018,6,24,8,0,11.0,188.0,4.0,17.3,194.0,188.9,150.02
2018,6,24,8,15,13.0,201.0,3.95,17.5,209.0,203.3,161.08
2018,6,24,8,30,15.0,214.0,3.9,17.7,224.0,217.83,172.13
2018,6,24,8,45,13.5,221.5,3.9,17.9,231.0,223.94,176.32
2018,6,24,9,0,12.0,229.0,3.9,18.1,238.0,229.97,180.44
2018,6,24,9,15,19.5,263.5,3.85,18.25,278.5,271.12,212.43
2018,6,24,9,30,27.0,298.0,3.8,18.4,319.0,323.81,252.79
2018,6,24,9,45,32.5,322.0,3.75,18.55,348.5,353.67,275.04
2018,6,24,10,0,38.0,346.0,3.7,18.7,378.0,383.45,297.09
2018,6,24,10,15,55.0,378.0,3.65,18.85,426.5,432.78,334.02
2018,6,24,10,30,72.0,410.0,3.6,19.0,475.0,482.0,370.26
2018,6,24,10,45,121.5,409.5,3.55,19.1,522.0,541.17,414.81
2018,6,24,11,0,171.0,409.0,3.5,19.2,569.0,588.36,450.04
2018,6,24,11,15,220.5,423.5,3.5,19.2,633.0,659.83,502.15
2018,6,24,11,30,270.0,438.0,3.5,19.2,697.0,719.1,544.77
2018,6,24,11,45,322.5,424.5,3.45,19.25,736.0,750.94,567.97
2018,6,24,12,0,375.0,411.0,3.4,19.3,775.0,780.36,589.41
2018,6,24,12,15,391.5,408.0,3.35,19.35,787.5,782.74,590.81
2018,6,24,12,30,408.0,405.0,3.3,19.4,800.0,787.57,594.02
2018,6,24,12,45,524.5,339.0,3.25,19.4,842.5,816.84,617.81
2018,6,24,13,0,641.0,273.0,3.2,19.4,885.0,838.34,635.68
2018,6,24,13,15,512.0,332.5,3.2,19.35,816.5,760.55,577.74
2018,6,24,13,30,383.0,392.0,3.2,19.3,748.0,685.4,521.58
2018,6,24,13,45,411.5,362.0,3.15,19.3,736.0,663.04,506.84
2018,6,24,14,0,440.0,332.0,3.1,19.3,724.0,636.49,488.49
2018,6,24,14,15,650.5,230.0,3.1,19.2,788.5,670.19,517.31
2018,6,24,14,30,861.0,128.0,3.1,19.1,853.0,686.56,531.83
2018,6,24,14,45,851.0,126.0,3.05,19.05,818.0,637.24,493.93
2018,6,24,15,0,841.0,124.0,3.0,19.0,783.0,585.12,453.5
2018,6,24,15,15,829.0,121.5,3.0,19.0,743.0,532.22,411.44
2018,6,24,15,30,817.0,119.0,3.0,19.0,703.0,479.21,368.07
2018,6,24,15,45,800.5,116.0,2.95,18.7,658.5,424.07,322.17
2018,6,24,16,0,784.0,113.0,2.9,18.4,614.0,369.79,275.73
2018,6,24,16,15,763.0,110.0,2.9,18.2,566.5,315.29,228.26
2018,6,24,16,30,742.0,107.0,2.9,18.0,519.0,258.23,178.51
2018,6,24,16,45,699.0,106.0,2.85,17.8,465.0,204.8,133.42
2018,6,24,17,0,656.0,105.0,2.8,17.6,411.0,156.13,95.32
2018,6,24,17,15,473.5,118.5,2.8,17.4,326.0,115.53,74.64
2018,6,24,17,30,291.0,132.0,2.8,17.2,241.0,99.69,82.02
2018,6,24,17,45,298.5,112.0,2.75,16.95,209.5,84.63,69.1
2018,6,24,18,0,306.0,92.0,2.7,16.7,178.0,66.36,53.12
2018,6,24,18,15,278.5,76.5,2.6,16.45,142.5,56.4,44.23
2018,6,24,18,30,251.0,61.0,2.5,16.2,107.0,45.93,34.68
2018,6,24,18,45,167.0,46.0,2.45,15.95,73.0,37.24,26.46
2018,6,24,19,0,83.0,31.0,2.4,15.7,39.0,25.48,14.4
2018,6,24,19,15,50.5,18.0,2.3,15.6,22.0,15.04,0.0
2018,6,24,19,30,18.0,5.0,2.2,15.5,5.0,4.77,0.0
2018,6,24,19,45,9.0,2.5,2.1,15.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.5,3.55,14.2,1.5,0.0,0.0
2018,6,25,5,0,6.0,3.0,3.7,14.3,3.0,3.66,0.0
2018,6,25,5,15,3.0,5.0,3.75,14.45,5.0,5.25,0.0
2018,6,25,5,30,0.0,7.0,3.8,14.6,7.0,6.48,0.0
2018,6,25,5,45,0.0,10.5,3.8,14.7,10.5,9.72,2.49
2018,6,25,6,0,0.0,14.0,3.8,14.8,14.0,12.97,5.37
2018,6,25,6,15,0.0,16.5,3.7,14.95,16.5,15.29,7.43
2018,6,25,6,30,0.0,19.0,3.6,15.1,19.0,17.61,9.45
2018,6,25,6,45,0.0,28.0,3.5,15.25,28.0,25.98,16.59
2018,6,25,7,0,0.0,37.0,3.4,15.4,37.0,34.36,23.66
2018,6,25,7,15,0.0,74.5,3.3,15.65,74.5,69.34,53.07
2018,6,25,7,30,0.0,112.0,3.2,15.9,112.0,105.57,82.99
2018,6,25,7,45,2.0,141.0,3.1,16.15,142.0,135.37,107.17
2018,6,25,8,0,4.0,170.0,3.0,16.4,172.0,165.46,131.22
2018,6,25,8,15,14.0,202.0,3.0,16.65,211.0,205.11,162.9
2018,6,25,8,30,24.0,234.0,3.0,16.9,250.0,245.54,194.68
2018,6,25,8,45,34.0,265.5,2.95,17.15,289.5,296.67,234.28
2018,6,25,9,0,44.0,297.0,2.9,17.4,329.0,338.94,266.31
2018,6,25,9,15,44.5,312.0,3.0,17.55,346.0,355.21,278.02
2018,6,25,9,30,45.0,327.0,3.1,17.7,363.0,371.3,289.63
2018,6,25,9,45,57.0,353.0,3.15,17.9,400.5,409.82,318.45
2018,6,25,10,0,69.0,379.0,3.2,18.1,438.0,448.38,346.89
2018,6,25,10,15,98.0,408.0,3.35,18.2,494.5,506.76,390.66
2018,6,25,10,30,127.0,437.0,3.5,18.3,551.0,576.9,442.2
2018,6,25,10,45,128.0,447.5,3.6,18.4,565.0,587.15,448.88
2018,6,25,11,0,129.0,458.0,3.7,18.5,579.0,596.63,455.35
2018,6,25,11,15,169.0,465.5,3.8,18.5,626.0,641.32,488.83
2018,6,25,11,30,209.0,473.0,3.9,18.5,673.0,684.73,520.93
2018,6,25,11,45,338.5,418.5,4.0,18.55,745.5,760.87,579.41
2018,6,25,12,0,468.0,364.0,4.1,18.6,818.0,831.78,633.03
2018,6,25,12,15,535.5,325.5,4.25,18.55,844.5,846.68,645.91
2018,6,25,12,30,603.0,287.0,4.4,18.5,871.0,857.19,656.2
2018,6,25,12,45,696.0,236.0,4.5,18.5,904.5,875.34,671.91
2018,6,25,13,0,789.0,185.0,4.6,18.5,938.0,883.52,678.52
2018,6,25,13,15,613.0,276.5,4.7,18.45,856.0,794.39,613.44
2018,6,25,13,30,437.0,368.0,4.8,18.4,774.0,709.76,548.26
2018,6,25,13,45,464.0,344.0,4.9,18.35,766.0,688.43,534.42
2018,6,25,14,0,491.0,320.0,5.0,18.3,758.0,664.16,517.75
2018,6,25,14,15,694.0,213.5,5.1,18.25,810.5,686.46,538.91
2018,6,25,14,30,897.0,107.0,5.2,18.2,863.0,692.25,546.32
2018,6,25,14,45,889.5,105.0,5.25,18.1,828.5,642.95,507.81
2018,6,25,15,0,882.0,103.0,5.3,18.0,794.0,592.49,467.61
2018,6,25,15,15,871.0,101.5,5.3,18.0,754.5,539.73,424.22
2018,6,25,15,30,860.0,100.0,5.3,18.0,715.0,486.61,379.36
2018,6,25,15,45,835.5,101.0,5.45,17.75,667.5,429.97,331.2
2018,6,25,16,0,811.0,102.0,5.6,17.5,620.0,370.38,279.57
2018,6,25,16,15,808.5,94.5,5.65,17.3,577.5,316.06,230.55
2018,6,25,16,30,806.0,87.0,5.7,17.1,535.0,261.53,180.89
2018,6,25,16,45,783.5,84.0,5.75,16.9,485.5,207.06,132.99
2018,6,25,17,0,761.0,81.0,5.8,16.7,436.0,155.0,90.5
2018,6,25,17,15,730.0,76.5,5.85,16.45,385.0,103.74,56.24
2018,6,25,17,30,699.0,72.0,5.9,16.2,334.0,56.27,44.27
2018,6,25,17,45,655.0,67.5,5.95,15.95,284.0,45.45,34.83
2018,6,25,18,0,611.0,63.0,6.0,15.7,234.0,44.15,33.69
2018,6,25,18,15,546.5,56.5,5.95,15.45,186.5,41.07,30.85
2018,6,25,18,30,482.0,50.0,5.9,15.2,139.0,37.87,27.73
2018,6,25,18,45,382.0,41.0,5.85,14.9,98.5,32.18,22.2
2018,6,25,19,0,282.0,32.0,5.8,14.6,58.0,26.25,15.09
2018,6,25,19,15,164.0,20.0,5.7,14.45,33.0,15.96,0.0
2018,6,25,19,30,46.0,8.0,5.6,14.3,8.0,7.63,0.0
2018,6,25,19,45,23.0,4.0,5.5,14.2,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,4.4,13.05,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,4.4,13.2,13.0,19.95,0.0
2018,6,26,5,15,183.0,25.0,4.4,13.45,42.0,66.55,15.5
2018,6,26,5,30,302.0,38.0,4.4,13.7,71.0,124.53,84.04
2018,6,26,5,45,382.0,48.0,4.4,13.95,111.0,177.69,132.25
2018,6,26,6,0,462.0,58.0,4.4,14.2,151.0,239.51,187.24
2018,6,26,6,15,323.0,78.5,4.35,14.45,152.5,228.64,184.31
2018,6,26,6,30,184.0,99.0,4.3,14.7,154.0,197.12,160.92
2018,6,26,6,45,115.0,123.5,4.25,14.95,160.0,190.98,156.29
2018,6,26,7,0,46.0,148.0,4.2,15.2,166.0,176.49,143.42
2018,6,26,7,15,76.5,174.0,4.15,15.45,209.0,224.43,183.04
2018,6,26,7,30,107.0,200.0,4.1,15.7,252.0,283.7,231.05
2018,6,26,7,45,145.0,223.0,4.05,16.0,301.0,339.39,275.5
2018,6,26,8,0,183.0,246.0,4.0,16.3,350.0,397.9,321.38
2018,6,26,8,15,224.5,262.5,4.0,16.5,401.5,454.52,365.28
2018,6,26,8,30,266.0,279.0,4.0,16.7,453.0,524.69,418.57
2018,6,26,8,45,289.5,295.0,4.0,16.95,496.0,570.17,451.84
2018,6,26,9,0,313.0,311.0,4.0,17.2,539.0,616.08,485.02
2018,6,26,9,15,319.0,329.0,4.0,17.35,572.0,648.25,507.32
2018,6,26,9,30,325.0,347.0,4.0,17.5,605.0,679.39,528.7
2018,6,26,9,45,430.0,318.5,4.05,17.7,675.5,766.24,593.33
2018,6,26,10,0,535.0,290.0,4.1,17.9,746.0,844.79,650.63
2018,6,26,10,15,630.5,256.0,4.15,18.0,810.5,912.33,699.37
2018,6,26,10,30,726.0,222.0,4.2,18.1,875.0,976.69,743.5
2018,6,26,10,45,824.0,173.0,4.2,18.2,930.5,1020.26,771.79
2018,6,26,11,0,922.0,124.0,4.2,18.3,986.0,1059.3,796.94
2018,6,26,11,15,933.5,120.0,4.3,18.35,1003.5,1063.51,799.45
2018,6,26,11,30,945.0,116.0,4.4,18.4,1021.0,1064.18,799.97
2018,6,26,11,45,947.5,115.0,4.45,18.4,1028.0,1055.32,794.23
2018,6,26,12,0,950.0,114.0,4.5,18.4,1035.0,1042.97,786.3
2018,6,26,12,15,951.5,113.0,4.55,18.4,1035.0,1026.23,775.48
2018,6,26,12,30,953.0,112.0,4.6,18.4,1035.0,1006.16,762.44
2018,6,26,12,45,954.0,110.0,4.6,18.4,1027.5,981.42,745.79
2018,6,26,13,0,955.0,108.0,4.6,18.4,1020.0,953.51,726.98
2018,6,26,13,15,905.0,134.0,4.7,18.4,987.0,904.82,694.35
2018,6,26,13,30,855.0,160.0,4.8,18.4,954.0,859.64,663.86
2018,6,26,13,45,738.5,215.5,4.85,18.4,890.0,786.86,611.66
2018,6,26,14,0,622.0,271.0,4.9,18.4,826.0,717.47,558.63
2018,6,26,14,15,778.5,184.5,5.0,18.35,856.0,720.6,564.66
2018,6,26,14,30,935.0,98.0,5.1,18.3,886.0,709.79,559.0
2018,6,26,14,45,928.0,96.0,5.15,18.2,851.0,659.09,519.65
2018,6,26,15,0,921.0,94.0,5.2,18.1,816.0,607.12,478.41
2018,6,26,15,15,910.5,92.5,5.2,18.1,775.5,552.73,433.8
2018,6,26,15,30,900.0,91.0,5.2,18.1,735.0,497.86,387.57
2018,6,26,15,45,887.5,88.5,5.3,17.85,690.0,441.08,339.07
2018,6,26,16,0,875.0,86.0,5.4,17.6,645.0,384.54,289.34
2018,6,26,16,15,858.5,83.5,5.45,17.4,597.0,327.28,238.0
2018,6,26,16,30,842.0,81.0,5.5,17.2,549.0,271.16,187.29
2018,6,26,16,45,819.5,77.5,5.5,17.0,498.0,208.77,132.81
2018,6,26,17,0,797.0,74.0,5.5,16.8,447.0,154.24,88.22
2018,6,26,17,15,766.0,70.5,5.5,16.55,395.0,101.72,53.13
2018,6,26,17,30,735.0,67.0,5.5,16.3,343.0,52.96,41.33
2018,6,26,17,45,692.0,63.0,5.5,16.05,292.0,46.31,35.58
2018,6,26,18,0,649.0,59.0,5.5,15.8,241.0,41.02,30.9
2018,6,26,18,15,518.0,56.0,5.4,15.55,183.0,40.57,30.4
2018,6,26,18,30,387.0,53.0,5.3,15.3,125.0,40.42,29.96
2018,6,26,18,45,351.5,42.5,5.25,15.0,93.0,33.55,23.38
2018,6,26,19,0,316.0,32.0,5.2,14.7,61.0,26.26,15.13
2018,6,26,19,15,186.5,20.0,5.1,14.55,34.5,16.83,0.0
2018,6,26,19,30,57.0,8.0,5.0,14.4,8.0,7.63,0.0
2018,6,26,19,45,28.5,4.0,4.9,14.25,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.35,13.25,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.4,13.3,4.0,4.6,0.0
2018,6,27,5,15,74.5,14.5,4.35,13.45,22.0,33.51,4.29
2018,6,27,5,30,143.0,25.0,4.3,13.6,40.0,69.63,45.49
2018,6,27,5,45,241.5,36.5,4.3,13.75,78.0,120.28,88.66
2018,6,27,6,0,340.0,48.0,4.3,13.9,116.0,185.14,144.66
2018,6,27,6,15,170.0,39.5,4.3,14.15,73.5,120.05,95.33
2018,6,27,6,30,0.0,31.0,4.3,14.4,31.0,28.76,19.02
2018,6,27,6,45,0.0,37.5,4.25,14.6,37.5,34.81,24.19
2018,6,27,7,0,0.0,44.0,4.2,14.8,44.0,40.87,29.27
2018,6,27,7,15,0.0,67.0,4.2,15.05,67.0,62.33,47.29
2018,6,27,7,30,0.0,90.0,4.2,15.3,90.0,84.04,65.27
2018,6,27,7,45,0.0,103.5,4.25,15.55,103.5,96.99,75.74
2018,6,27,8,0,0.0,117.0,4.3,15.8,117.0,109.96,86.12
2018,6,27,8,15,0.0,127.5,4.3,16.05,127.5,120.03,94.01
2018,6,27,8,30,0.0,138.0,4.3,16.3,138.0,130.1,101.85
2018,6,27,8,45,0.5,146.0,4.35,16.5,146.5,138.18,108.07
2018,6,27,9,0,1.0,154.0,4.4,16.7,155.0,146.29,114.29
2018,6,27,9,15,1.0,152.0,4.45,16.85,153.0,144.28,112.35
2018,6,27,9,30,1.0,150.0,4.5,17.0,151.0,142.31,110.49
2018,6,27,9,45,3.0,161.0,4.55,17.15,163.5,154.82,120.35
2018,6,27,10,0,5.0,172.0,4.6,17.3,176.0,167.37,130.2
2018,6,27,10,15,8.5,207.5,4.65,17.4,215.0,205.14,160.07
2018,6,27,10,30,12.0,243.0,4.7,17.5,254.0,243.03,189.69
2018,6,27,10,45,16.0,282.0,4.8,17.55,297.0,284.84,222.17
2018,6,27,11,0,20.0,321.0,4.9,17.6,340.0,326.58,254.29
2018,6,27,11,15,20.0,325.0,4.95,17.65,344.0,329.89,256.54
2018,6,27,11,30,20.0,329.0,5.0,17.7,348.0,333.08,258.83
2018,6,27,11,45,26.5,357.5,5.1,17.7,383.0,374.93,291.05
2018,6,27,12,0,33.0,386.0,5.2,17.7,418.0,407.39,315.85
2018,6,27,12,15,29.5,369.5,5.3,17.65,398.0,385.29,299.0
2018,6,27,12,30,26.0,353.0,5.4,17.6,378.0,363.41,282.39
2018,6,27,12,45,21.5,329.0,5.45,17.55,349.5,329.15,256.13
2018,6,27,13,0,17.0,305.0,5.5,17.5,321.0,301.13,234.55
2018,6,27,13,15,26.0,340.0,5.55,17.45,364.5,343.05,267.47
2018,6,27,13,30,35.0,375.0,5.6,17.4,408.0,380.17,296.37
2018,6,27,13,45,50.0,388.0,5.7,17.35,433.5,400.19,312.42
2018,6,27,14,0,65.0,401.0,5.8,17.3,459.0,418.49,327.13
2018,6,27,14,15,63.0,387.0,5.85,17.2,441.5,398.85,312.39
2018,6,27,14,30,61.0,373.0,5.9,17.1,424.0,379.4,297.79
2018,6,27,14,45,47.5,340.5,6.0,17.0,379.5,337.03,265.15
2018,6,27,15,0,34.0,308.0,6.1,16.9,335.0,296.39,233.63
2018,6,27,15,15,22.5,262.0,6.1,16.9,279.5,250.38,197.53
2018,6,27,15,30,11.0,216.0,6.1,16.9,224.0,202.41,159.57
2018,6,27,15,45,10.0,201.5,6.25,16.55,208.5,187.79,148.38
2018,6,27,16,0,9.0,187.0,6.4,16.2,193.0,173.33,137.21
2018,6,27,16,15,16.0,193.0,6.45,16.0,202.5,178.85,141.99
2018,6,27,16,30,23.0,199.0,6.5,15.8,212.0,182.92,145.48
2018,6,27,16,45,33.0,185.0,6.55,15.55,201.5,164.47,130.33
2018,6,27,17,0,43.0,171.0,6.6,15.3,191.0,150.08,118.5
2018,6,27,17,15,99.0,158.5,6.6,15.1,197.5,132.93,103.06
2018,6,27,17,30,155.0,146.0,6.6,14.9,204.0,114.61,96.02
2018,6,27,17,45,207.5,120.5,6.6,14.65,186.0,90.15,74.68
2018,6,27,18,0,260.0,95.0,6.6,14.4,168.0,73.05,59.58
2018,6,27,18,15,236.0,79.0,6.55,14.2,135.0,61.79,49.41
2018,6,27,18,30,212.0,63.0,6.5,14.0,102.0,50.1,38.66
2018,6,27,18,45,150.5,48.0,6.4,13.8,71.5,38.72,27.97
2018,6,27,19,0,89.0,33.0,6.3,13.6,41.0,27.02,15.83
2018,6,27,19,15,51.5,19.5,6.3,13.55,23.5,16.21,0.0
2018,6,27,19,30,14.0,6.0,6.3,13.5,6.0,5.72,0.0
2018,6,27,19,45,7.0,3.0,6.25,13.45,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.45,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,13.6,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,13.65,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,4,45,18.0,5.0,6.2,14.0,5.5,0.0,0.0
2018,6,28,5,0,36.0,10.0,6.3,14.1,11.0,14.25,0.0
2018,6,28,5,15,133.0,25.0,6.35,14.25,37.5,56.66,8.93
2018,6,28,5,30,230.0,40.0,6.4,14.4,64.0,108.85,73.36
2018,6,28,5,45,277.5,50.0,6.5,14.55,94.5,146.81,109.28
2018,6,28,6,0,325.0,60.0,6.6,14.7,125.0,190.23,148.91
2018,6,28,6,15,219.5,85.0,6.6,14.9,134.5,186.59,150.42
2018,6,28,6,30,114.0,110.0,6.6,15.1,144.0,170.8,139.09
2018,6,28,6,45,305.0,110.5,6.6,15.3,224.0,289.16,239.39
2018,6,28,7,0,496.0,111.0,6.6,15.5,304.0,413.38,343.66
2018,6,28,7,15,606.5,102.5,6.6,15.65,371.5,501.21,416.5
2018,6,28,7,30,717.0,94.0,6.6,15.8,439.0,593.34,491.51
2018,6,28,7,45,628.0,129.0,6.65,15.95,455.0,601.87,496.17
2018,6,28,8,0,539.0,164.0,6.7,16.1,471.0,594.95,488.35
2018,6,28,8,15,558.0,175.0,6.7,16.25,516.5,643.12,525.17
2018,6,28,8,30,577.0,186.0,6.7,16.4,562.0,695.93,564.64
2018,6,28,8,45,676.0,161.0,6.65,16.55,630.5,773.5,623.51
2018,6,28,9,0,775.0,136.0,6.6,16.7,699.0,850.26,678.86
2018,6,28,9,15,793.0,137.0,6.55,16.8,740.5,888.21,704.72
2018,6,28,9,30,811.0,138.0,6.5,16.9,782.0,924.22,729.1
2018,6,28,9,45,775.0,164.0,6.45,17.0,800.5,932.86,733.44
2018,6,28,10,0,739.0,190.0,6.4,17.1,819.0,942.45,738.69
2018,6,28,10,15,806.5,160.5,6.35,17.2,867.5,980.96,764.83
2018,6,28,10,30,874.0,131.0,6.3,17.3,916.0,1014.72,787.26
2018,6,28,10,45,890.0,125.0,6.25,17.35,940.5,1028.14,795.35
2018,6,28,11,0,906.0,119.0,6.2,17.4,965.0,1038.36,801.36
2018,6,28,11,15,909.0,120.0,6.2,17.4,979.5,1039.25,801.41
2018,6,28,11,30,912.0,121.0,6.2,17.4,994.0,1036.66,799.18
2018,6,28,11,45,913.5,121.0,6.15,17.4,1001.0,1028.14,792.59
2018,6,28,12,0,915.0,121.0,6.1,17.4,1008.0,1016.26,783.78
2018,6,28,12,15,917.5,119.0,6.15,17.4,1008.0,1000.11,772.7
2018,6,28,12,30,920.0,117.0,6.2,17.4,1008.0,980.74,759.39
2018,6,28,12,45,921.5,115.0,6.25,17.4,1001.0,957.27,743.21
2018,6,28,13,0,923.0,113.0,6.3,17.4,994.0,930.72,724.82
2018,6,28,13,15,920.0,112.5,6.4,17.35,979.0,898.7,702.82
2018,6,28,13,30,917.0,112.0,6.5,17.3,964.0,864.04,678.75
2018,6,28,13,45,912.5,110.5,6.55,17.25,941.5,824.77,650.91
2018,6,28,14,0,908.0,109.0,6.6,17.2,919.0,783.27,621.21
2018,6,28,14,15,901.5,108.0,6.65,17.1,890.5,738.77,589.12
2018,6,28,14,30,895.0,107.0,6.7,17.0,862.0,692.57,553.62
2018,6,28,14,45,886.5,105.5,6.7,16.95,827.5,643.22,514.22
2018,6,28,15,0,878.0,104.0,6.7,16.9,793.0,592.8,473.05
2018,6,28,15,15,867.0,102.0,6.7,16.9,753.0,539.8,428.77
2018,6,28,15,30,856.0,100.0,6.7,16.9,713.0,486.44,383.08
2018,6,28,15,45,841.5,98.0,6.75,16.6,669.0,431.52,335.46
2018,6,28,16,0,827.0,96.0,6.8,16.3,625.0,372.51,283.41
2018,6,28,16,15,807.5,94.0,6.8,16.1,577.5,316.93,233.14
2018,6,28,16,30,788.0,92.0,6.8,15.9,530.0,262.95,184.04
2018,6,28,16,45,763.5,88.5,6.8,15.75,480.5,208.63,135.99
2018,6,28,17,0,739.0,85.0,6.8,15.6,431.0,156.96,93.5
2018,6,28,17,15,705.5,81.5,6.8,15.35,380.5,102.74,56.16
2018,6,28,17,30,672.0,78.0,6.8,15.1,330.0,56.87,45.01
2018,6,28,17,45,625.5,72.5,6.75,14.85,280.0,49.2,38.32
2018,6,28,18,0,579.0,67.0,6.7,14.6,230.0,47.29,36.65
2018,6,28,18,15,513.0,60.0,6.6,14.4,183.0,43.96,33.56
2018,6,28,18,30,447.0,53.0,6.5,14.2,136.0,40.5,30.17
2018,6,28,18,45,347.0,43.5,6.4,14.0,96.5,34.49,24.29
2018,6,28,19,0,247.0,34.0,6.3,13.8,57.0,26.73,15.59
2018,6,28,19,15,141.0,21.0,6.25,13.75,32.5,16.78,0.0
2018,6,28,19,30,35.0,8.0,6.2,13.7,8.0,7.63,0.0
2018,6,28,19,45,17.5,4.0,6.1,13.65,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.75,13.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,29,4,45,29.5,4.5,2.7,13.25,5.0,0.0,0.0
2018,6,29,5,0,59.0,9.0,2.6,13.4,10.0,16.26,0.0
2018,6,29,5,15,182.5,22.0,2.5,13.6,38.5,62.62,7.53
2018,6,29,5,30,306.0,35.0,2.4,13.8,67.0,121.82,80.86
2018,6,29,5,45,374.0,43.5,2.3,14.05,103.5,169.71,125.16
2018,6,29,6,0,442.0,52.0,2.2,14.3,140.0,224.92,174.45
2018,6,29,6,15,387.0,72.5,2.05,14.55,165.5,247.23,197.74
2018,6,29,6,30,332.0,93.0,1.9,14.8,191.0,265.77,215.86
2018,6,29,6,45,399.0,100.5,1.8,15.05,240.0,326.15,266.43
2018,6,29,7,0,466.0,108.0,1.7,15.3,289.0,392.75,320.5
2018,6,29,7,15,583.0,101.0,1.65,15.65,359.5,484.74,393.13
2018,6,29,7,30,700.0,94.0,1.6,16.0,430.0,581.68,466.99
2018,6,29,7,45,757.0,89.0,1.6,16.35,488.0,645.58,513.62
2018,6,29,8,0,814.0,84.0,1.6,16.7,546.0,714.14,560.49
2018,6,29,8,15,831.5,86.5,1.7,17.0,593.5,757.38,589.15
2018,6,29,8,30,849.0,89.0,1.8,17.3,641.0,804.36,620.3
2018,6,29,8,45,862.5,90.5,1.9,17.6,684.5,845.41,646.91
2018,6,29,9,0,876.0,92.0,2.0,17.9,728.0,884.56,672.01
2018,6,29,9,15,884.5,95.5,2.1,18.15,767.5,919.2,694.01
2018,6,29,9,30,893.0,99.0,2.2,18.4,807.0,951.17,714.15
2018,6,29,9,45,898.5,102.0,2.35,18.65,840.5,976.89,730.61
2018,6,29,10,0,904.0,105.0,2.5,18.9,874.0,999.51,745.06
2018,6,29,10,15,909.5,106.5,2.65,19.05,901.5,1017.29,756.67
2018,6,29,10,30,915.0,108.0,2.8,19.2,929.0,1031.77,766.18
2018,6,29,10,45,919.0,109.0,2.9,19.35,950.0,1040.8,771.75
2018,6,29,11,0,923.0,110.0,3.0,19.5,971.0,1046.35,775.17
2018,6,29,11,15,925.5,110.5,3.1,19.6,985.0,1046.35,775.22
2018,6,29,11,30,928.0,111.0,3.2,19.7,999.0,1042.83,773.09
2018,6,29,11,45,929.5,110.5,3.3,19.85,1005.5,1033.82,767.3
2018,6,29,12,0,931.0,110.0,3.4,20.0,1012.0,1021.4,759.35
2018,6,29,12,15,931.0,110.0,3.55,20.0,1011.5,1004.67,749.39
2018,6,29,12,30,931.0,110.0,3.7,20.0,1011.0,984.7,737.24
2018,6,29,12,45,929.0,110.0,3.85,20.05,1003.0,959.76,721.51
2018,6,29,13,0,927.0,110.0,4.0,20.1,995.0,931.86,703.67
2018,6,29,13,15,924.5,109.0,4.1,20.05,980.0,899.73,682.78
2018,6,29,13,30,922.0,108.0,4.2,20.0,965.0,864.92,659.85
2018,6,29,13,45,918.5,107.0,4.35,19.95,943.5,826.75,634.53
2018,6,29,14,0,915.0,106.0,4.5,19.9,922.0,786.27,607.64
2018,6,29,14,15,910.0,104.5,4.6,19.85,894.0,742.11,577.4
2018,6,29,14,30,905.0,103.0,4.7,19.8,866.0,696.12,543.81
2018,6,29,14,45,898.5,100.5,4.8,19.7,832.0,646.67,506.2
2018,6,29,15,0,892.0,98.0,4.9,19.6,798.0,595.95,466.5
2018,6,29,15,15,881.0,96.5,4.9,19.6,758.0,542.73,423.23
2018,6,29,15,30,870.0,95.0,4.9,19.6,718.0,489.12,378.46
2018,6,29,15,45,857.0,92.5,5.0,19.3,674.0,433.68,331.6
2018,6,29,16,0,844.0,90.0,5.1,19.0,630.0,378.55,283.61
2018,6,29,16,15,826.0,87.5,5.15,18.8,582.5,317.4,229.82
2018,6,29,16,30,808.0,85.0,5.2,18.6,535.0,262.34,180.5
2018,6,29,16,45,784.0,82.0,5.2,18.4,485.0,207.4,132.5
2018,6,29,17,0,760.0,79.0,5.2,18.2,435.0,155.01,89.89
2018,6,29,17,15,727.0,75.0,5.15,17.9,383.5,103.95,55.71
2018,6,29,17,30,694.0,71.0,5.1,17.6,332.0,56.89,44.56
2018,6,29,17,45,647.0,67.0,5.1,17.3,282.0,45.0,34.23
2018,6,29,18,0,600.0,63.0,5.1,17.0,232.0,44.07,33.44
2018,6,29,18,15,534.0,56.5,5.0,16.65,184.5,41.0,30.64
2018,6,29,18,30,468.0,50.0,4.9,16.3,137.0,37.8,27.56
2018,6,29,18,45,367.0,41.0,4.8,15.95,97.0,32.13,22.06
2018,6,29,19,0,266.0,32.0,4.7,15.6,57.0,26.2,15.05
2018,6,29,19,15,153.5,20.0,4.65,15.45,32.5,15.95,0.0
2018,6,29,19,30,41.0,8.0,4.6,15.3,8.0,7.63,0.0
2018,6,29,19,45,20.5,4.0,4.55,15.15,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,30,4,45,39.0,4.5,1.1,14.3,5.0,0.0,0.0
2018,6,30,5,0,78.0,9.0,1.2,14.5,10.0,18.67,0.0
2018,6,30,5,15,216.5,20.0,1.3,14.75,39.0,66.62,5.01
2018,6,30,5,30,355.0,31.0,1.4,15.0,68.0,129.39,84.37
2018,6,30,5,45,446.0,38.5,1.5,15.3,110.0,185.38,134.98
2018,6,30,6,0,537.0,46.0,1.6,15.6,152.0,251.36,192.74
2018,6,30,6,15,596.0,51.0,1.6,16.0,200.0,311.04,245.43
2018,6,30,6,30,655.0,56.0,1.6,16.4,248.0,375.19,300.34
2018,6,30,6,45,696.0,60.5,1.6,16.8,299.0,436.11,350.96
2018,6,30,7,0,737.0,65.0,1.6,17.2,350.0,499.99,401.96
2018,6,30,7,15,766.5,68.5,1.6,17.65,401.5,558.28,446.72
2018,6,30,7,30,796.0,72.0,1.6,18.1,453.0,617.7,490.67
2018,6,30,7,45,818.0,74.5,1.6,18.55,503.0,667.09,524.76
2018,6,30,8,0,840.0,77.0,1.6,19.0,553.0,720.3,559.87
2018,6,30,8,15,856.0,80.0,1.65,19.45,601.0,768.87,591.31
2018,6,30,8,30,872.0,83.0,1.7,19.9,649.0,816.15,621.33
2018,6,30,8,45,884.5,84.5,1.7,20.3,692.5,857.19,646.21
2018,6,30,9,0,897.0,86.0,1.7,20.7,736.0,896.21,669.4
2018,6,30,9,15,907.0,87.5,1.75,20.95,775.5,930.67,690.29
2018,6,30,9,30,917.0,89.0,1.8,21.2,815.0,962.52,709.37
2018,6,30,9,45,924.0,90.5,1.85,21.45,849.0,988.68,724.7
2018,6,30,10,0,931.0,92.0,1.9,21.7,883.0,1011.74,738.08
2018,6,30,10,15,936.0,93.5,2.0,21.8,911.0,1029.57,749.26
2018,6,30,10,30,941.0,95.0,2.1,21.9,939.0,1043.99,758.38
2018,6,30,10,45,943.5,96.5,2.15,22.05,959.5,1052.38,763.0
2018,6,30,11,0,946.0,98.0,2.2,22.2,980.0,1057.19,765.51
2018,6,30,11,15,948.0,98.5,2.3,22.25,994.0,1056.83,765.8
2018,6,30,11,30,950.0,99.0,2.4,22.3,1008.0,1052.87,763.9
2018,6,30,11,45,828.0,169.0,2.5,22.35,965.5,1000.09,730.61
2018,6,30,12,0,706.0,239.0,2.6,22.4,923.0,942.72,694.23
2018,6,30,12,15,516.5,344.5,2.65,22.4,844.5,848.35,627.21
2018,6,30,12,30,327.0,450.0,2.7,22.4,766.0,752.09,556.67
2018,6,30,12,45,480.0,364.0,2.75,22.35,824.0,801.68,596.6
2018,6,30,13,0,633.0,278.0,2.8,22.3,882.0,838.12,626.0
2018,6,30,13,15,677.0,250.0,2.85,22.25,887.0,826.69,619.53
2018,6,30,13,30,721.0,222.0,2.9,22.2,892.0,810.62,610.07
2018,6,30,13,45,786.5,181.5,2.9,22.15,896.5,794.04,599.86
2018,6,30,14,0,852.0,141.0,2.9,22.1,901.0,771.1,584.78
2018,6,30,14,15,879.0,122.5,2.9,22.0,884.5,736.91,561.84
2018,6,30,14,30,906.0,104.0,2.9,21.9,868.0,698.19,534.12
2018,6,30,14,45,897.5,103.0,2.9,21.8,833.5,648.79,497.32
2018,6,30,15,0,889.0,102.0,2.9,21.7,799.0,598.29,458.74
2018,6,30,15,15,878.0,99.5,2.9,21.7,758.5,544.3,416.3
2018,6,30,15,30,867.0,97.0,2.9,21.7,718.0,489.94,372.3
2018,6,30,15,45,852.5,95.5,2.9,21.3,674.0,434.87,326.96
2018,6,30,16,0,838.0,94.0,2.9,20.9,630.0,380.24,280.59
2018,6,30,16,15,819.0,91.5,2.9,20.6,582.0,319.14,228.16
2018,6,30,16,30,800.0,89.0,2.9,20.3,534.0,264.18,180.02
2018,6,30,16,45,776.0,85.5,2.85,20.0,484.0,209.22,132.88
2018,6,30,17,0,752.0,82.0,2.8,19.7,434.0,156.84,90.88
2018,6,30,17,15,719.0,78.0,2.75,19.25,383.0,106.2,57.36
2018,6,30,17,30,686.0,74.0,2.7,18.8,332.0,54.64,42.36
2018,6,30,17,45,640.5,69.0,2.65,18.35,281.5,46.52,35.43
2018,6,30,18,0,595.0,64.0,2.6,17.9,231.0,44.87,34.04
2018,6,30,18,15,527.0,57.5,2.55,17.45,183.5,41.84,31.29
2018,6,30,18,30,459.0,51.0,2.5,17.0,136.0,38.69,28.27
2018,6,30,18,45,359.0,41.5,2.5,16.6,96.0,32.59,22.42
2018,6,30,19,0,259.0,32.0,2.5,16.2,56.0,26.2,15.02
2018,6,30,19,15,150.5,19.5,2.5,16.0,31.5,15.53,0.0
2018,6,30,19,30,42.0,7.0,2.5,15.8,7.0,6.67,0.0
2018,6,30,19,45,21.0,3.5,2.5,15.65,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,4,45,26.0,4.0,2.9,14.75,4.5,0.0,0.0
2018,7,1,5,0,52.0,8.0,2.9,14.9,9.0,14.3,0.0
2018,7,1,5,15,150.0,21.0,2.9,15.15,34.0,54.49,0.39
2018,7,1,5,30,248.0,34.0,2.9,15.4,59.0,105.66,69.09
2018,7,1,5,45,340.0,44.5,2.9,15.65,99.5,159.95,117.24
2018,7,1,6,0,432.0,55.0,2.9,15.9,140.0,223.76,172.71
2018,7,1,6,15,502.0,61.5,2.85,16.1,187.5,284.18,225.89
2018,7,1,6,30,572.0,68.0,2.8,16.3,235.0,351.45,283.76
2018,7,1,6,45,616.0,74.0,2.7,16.5,285.0,411.36,334.31
2018,7,1,7,0,660.0,80.0,2.6,16.7,335.0,474.69,385.86
