Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,30,0.0,36.0,2.4,16.0,36.0,33.41,22.86
2018,7,11,6,45,0.0,54.0,2.3,16.3,54.0,50.19,37.07
2018,7,11,7,0,0.0,72.0,2.2,16.6,72.0,67.02,51.12
2018,7,11,7,15,0.0,101.0,2.1,16.9,101.0,95.32,74.5
2018,7,11,7,30,0.0,130.0,2.0,17.2,130.0,123.86,97.64
2018,7,11,7,45,2.5,150.0,1.95,17.5,151.5,145.13,114.54
2018,7,11,8,0,5.0,170.0,1.9,17.8,173.0,166.61,131.38
2018,7,11,8,15,12.0,196.5,1.9,18.1,204.0,198.4,156.37
2018,7,11,8,30,19.0,223.0,1.9,18.4,235.0,230.71,181.36
2018,7,11,8,45,33.0,257.0,1.85,18.65,280.0,287.62,225.25
2018,7,11,9,0,47.0,291.0,1.8,18.9,325.0,336.18,261.74
2018,7,11,9,15,51.5,313.5,1.85,19.2,352.5,364.28,282.03
2018,7,11,9,30,56.0,336.0,1.9,19.5,380.0,392.33,302.16
2018,7,11,9,45,59.0,354.5,1.95,19.8,402.5,414.54,317.75
2018,7,11,10,0,62.0,373.0,2.0,20.1,425.0,436.52,333.08
2018,7,11,10,15,78.0,394.5,2.05,20.3,462.5,474.22,360.38
2018,7,11,10,30,94.0,416.0,2.1,20.5,500.0,511.78,387.19
2018,7,11,10,45,112.5,434.0,2.15,20.75,536.5,559.63,420.99
2018,7,11,11,0,131.0,452.0,2.2,21.0,573.0,594.7,445.38
2018,7,11,11,15,143.5,461.5,2.3,21.1,596.0,614.07,459.03
2018,7,11,11,30,156.0,471.0,2.4,21.2,619.0,632.45,472.09
2018,7,11,11,45,162.0,475.0,2.45,21.35,630.0,637.69,475.51
2018,7,11,12,0,168.0,479.0,2.5,21.5,641.0,641.87,478.33
2018,7,11,12,15,150.5,478.0,2.6,21.55,623.0,617.39,460.82
2018,7,11,12,30,133.0,477.0,2.7,21.6,605.0,592.82,443.33
2018,7,11,12,45,142.0,474.5,2.75,21.6,610.5,591.29,442.89
2018,7,11,13,0,151.0,472.0,2.8,21.6,616.0,588.75,441.59
2018,7,11,13,15,155.5,464.5,2.9,21.55,610.5,576.58,433.63
2018,7,11,13,30,160.0,457.0,3.0,21.5,605.0,563.73,425.16
2018,7,11,13,45,277.0,397.5,3.1,21.45,646.5,592.98,450.22
2018,7,11,14,0,394.0,338.0,3.2,21.4,688.0,612.73,467.67
2018,7,11,14,15,652.0,219.0,3.25,21.25,776.5,668.07,513.06
2018,7,11,14,30,910.0,100.0,3.3,21.1,865.0,701.53,540.75
2018,7,11,14,45,901.0,99.5,3.35,20.95,830.5,651.96,503.32
2018,7,11,15,0,892.0,99.0,3.4,20.8,796.0,601.29,464.5
2018,7,11,15,15,881.5,96.5,3.4,20.8,756.0,547.19,421.6
2018,7,11,15,30,871.0,94.0,3.4,20.8,716.0,492.64,377.09
2018,7,11,15,45,682.0,124.5,3.45,20.4,592.5,385.61,293.5
2018,7,11,16,0,493.0,155.0,3.5,20.0,469.0,303.56,229.19
2018,7,11,16,15,455.5,152.0,3.45,19.7,424.5,260.19,192.82
2018,7,11,16,30,418.0,149.0,3.4,19.4,380.0,219.61,158.78
2018,7,11,16,45,364.5,148.5,3.4,19.15,336.0,181.98,128.59
2018,7,11,17,0,311.0,148.0,3.4,18.9,292.0,156.38,109.99
2018,7,11,17,15,264.5,139.0,3.35,18.55,251.5,124.97,88.98
2018,7,11,17,30,218.0,130.0,3.3,18.2,211.0,98.77,75.54
2018,7,11,17,45,231.0,112.0,3.25,17.85,186.0,84.46,68.72
2018,7,11,18,0,244.0,94.0,3.2,17.5,161.0,72.33,58.18
2018,7,11,18,15,267.5,75.5,3.1,17.2,135.0,55.76,43.5
2018,7,11,18,30,291.0,57.0,3.0,16.9,109.0,42.99,31.96
2018,7,11,18,45,173.5,43.5,2.85,16.6,72.0,33.4,22.98
2018,7,11,19,0,56.0,30.0,2.7,16.3,35.0,25.71,13.76
2018,7,11,19,15,34.5,17.0,2.55,16.15,19.5,16.2,0.0
2018,7,11,19,30,13.0,4.0,2.4,16.0,4.0,3.81,0.0
2018,7,11,19,45,6.5,2.0,2.3,15.9,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.55,14.9,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.6,15.0,3.0,2.86,0.0
2018,7,12,5,15,5.0,9.5,1.7,15.25,9.5,9.91,0.0
2018,7,12,5,30,0.0,16.0,1.8,15.5,16.0,14.84,4.99
2018,7,12,5,45,0.0,29.0,1.95,15.8,29.0,26.93,16.51
2018,7,12,6,0,0.0,42.0,2.1,16.1,42.0,39.17,27.25
2018,7,12,6,15,0.5,60.5,2.1,16.4,60.5,57.5,42.99
2018,7,12,6,30,1.0,79.0,2.1,16.7,79.0,75.84,58.55
2018,7,12,6,45,16.0,106.0,2.15,16.95,111.5,110.41,87.51
2018,7,12,7,0,31.0,133.0,2.2,17.2,144.0,152.29,122.13
2018,7,12,7,15,77.5,162.0,2.2,17.5,196.0,212.32,171.41
2018,7,12,7,30,124.0,191.0,2.2,17.8,248.0,285.27,229.96
2018,7,12,7,45,147.5,213.0,2.25,18.05,288.5,330.32,265.01
2018,7,12,8,0,171.0,235.0,2.3,18.3,329.0,376.99,300.8
2018,7,12,8,15,142.5,241.5,2.3,18.6,324.5,367.37,291.51
2018,7,12,8,30,114.0,248.0,2.3,18.9,320.0,355.26,280.47
2018,7,12,8,45,72.5,243.5,2.35,19.15,290.5,306.9,241.32
2018,7,12,9,0,31.0,239.0,2.4,19.4,261.0,266.72,208.23
2018,7,12,9,15,57.5,291.0,2.4,19.6,335.0,345.78,269.18
2018,7,12,9,30,84.0,343.0,2.4,19.8,409.0,426.14,329.16
2018,7,12,9,45,112.5,371.5,2.4,20.0,463.5,496.41,380.45
2018,7,12,10,0,141.0,400.0,2.4,20.2,518.0,554.77,422.19
2018,7,12,10,15,156.0,415.5,2.4,20.3,550.5,585.98,443.82
2018,7,12,10,30,171.0,431.0,2.4,20.4,583.0,616.68,465.07
2018,7,12,10,45,189.0,442.0,2.4,20.5,613.5,644.98,484.62
2018,7,12,11,0,207.0,453.0,2.4,20.6,644.0,672.43,503.45
2018,7,12,11,15,220.5,458.0,2.5,20.75,664.5,688.08,514.35
2018,7,12,11,30,234.0,463.0,2.6,20.9,685.0,702.53,524.5
2018,7,12,11,45,268.0,456.0,2.7,21.0,712.5,732.62,546.25
2018,7,12,12,0,302.0,449.0,2.8,21.1,740.0,751.21,560.03
2018,7,12,12,15,347.5,431.5,2.85,21.15,766.0,768.29,573.16
2018,7,12,12,30,393.0,414.0,2.9,21.2,792.0,782.61,584.35
2018,7,12,12,45,389.5,408.5,2.95,21.25,781.0,760.37,569.03
2018,7,12,13,0,386.0,403.0,3.0,21.3,770.0,736.99,553.1
2018,7,12,13,15,421.5,379.0,3.0,21.2,774.0,731.82,550.95
2018,7,12,13,30,457.0,355.0,3.0,21.1,778.0,720.09,544.04
2018,7,12,13,45,374.0,379.5,3.0,20.95,720.0,653.59,495.38
2018,7,12,14,0,291.0,404.0,3.0,20.8,662.0,594.08,451.4
2018,7,12,14,15,262.0,396.5,2.95,20.6,623.5,549.77,419.33
2018,7,12,14,30,233.0,389.0,2.9,20.4,585.0,507.4,388.24
2018,7,12,14,45,316.0,344.5,2.9,20.2,598.5,504.7,388.07
2018,7,12,15,0,399.0,300.0,2.9,20.0,612.0,492.48,379.82
2018,7,12,15,15,380.0,291.0,2.9,20.0,575.5,452.57,348.84
2018,7,12,15,30,361.0,282.0,2.9,20.0,539.0,412.32,317.29
2018,7,12,15,45,234.0,272.5,2.75,19.65,435.0,328.6,253.16
2018,7,12,16,0,107.0,263.0,2.6,19.3,331.0,263.1,203.64
2018,7,12,16,15,112.5,247.0,2.55,19.1,313.5,242.22,187.1
2018,7,12,16,30,118.0,231.0,2.5,18.9,296.0,220.71,169.68
2018,7,12,16,45,189.5,204.0,2.45,18.7,297.0,202.84,152.43
2018,7,12,17,0,261.0,177.0,2.4,18.5,298.0,171.21,124.13
2018,7,12,17,15,351.5,142.5,2.35,18.3,285.0,127.24,87.75
2018,7,12,17,30,442.0,108.0,2.3,18.1,272.0,79.01,63.75
2018,7,12,17,45,349.0,101.5,2.3,17.85,218.5,71.6,57.49
2018,7,12,18,0,256.0,95.0,2.3,17.6,165.0,73.07,58.8
2018,7,12,18,15,213.0,78.5,2.3,17.4,128.5,61.38,48.37
2018,7,12,18,30,170.0,62.0,2.3,17.2,92.0,49.28,37.38
2018,7,12,18,45,126.0,45.5,2.25,17.0,64.0,36.78,25.8
2018,7,12,19,0,82.0,29.0,2.2,16.8,36.0,23.89,12.18
2018,7,12,19,15,51.0,16.5,2.1,16.75,20.0,15.73,0.0
2018,7,12,19,30,20.0,4.0,2.0,16.7,4.0,3.81,0.0
2018,7,12,19,45,10.0,2.0,1.9,16.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.0,1.75,15.95,1.0,0.0,0.0
2018,7,13,5,0,7.0,2.0,1.8,16.0,2.0,1.91,0.0
2018,7,13,5,15,6.5,6.0,1.8,16.2,6.0,6.82,0.0
2018,7,13,5,30,6.0,10.0,1.8,16.4,10.0,10.74,1.71
2018,7,13,5,45,15.5,16.0,1.8,16.6,18.0,20.91,11.1
2018,7,13,6,0,25.0,22.0,1.8,16.8,26.0,31.15,20.05
2018,7,13,6,15,35.5,42.0,1.8,17.0,50.5,57.92,42.98
2018,7,13,6,30,46.0,62.0,1.8,17.2,75.0,81.11,62.89
2018,7,13,6,45,26.0,72.5,1.8,17.45,80.0,83.83,65.3
2018,7,13,7,0,6.0,83.0,1.8,17.7,85.0,81.23,62.82
2018,7,13,7,15,19.5,115.0,1.85,17.95,123.5,125.91,99.82
2018,7,13,7,30,33.0,147.0,1.9,18.2,162.0,168.91,134.71
2018,7,13,7,45,55.5,178.0,2.0,18.4,207.0,218.38,174.46
2018,7,13,8,0,78.0,209.0,2.1,18.6,252.0,269.71,214.96
2018,7,13,8,15,60.5,231.0,2.1,18.8,266.0,281.63,222.78
2018,7,13,8,30,43.0,253.0,2.1,19.0,280.0,291.97,229.34
2018,7,13,8,45,87.0,286.5,2.15,19.25,346.5,365.74,286.49
2018,7,13,9,0,131.0,320.0,2.2,19.5,413.0,453.81,352.61
2018,7,13,9,15,157.5,341.5,2.25,19.65,459.5,503.42,388.63
2018,7,13,9,30,184.0,363.0,2.3,19.8,506.0,553.67,424.81
2018,7,13,9,45,164.5,380.5,2.3,20.0,513.0,555.97,424.32
2018,7,13,10,0,145.0,398.0,2.3,20.2,520.0,556.71,423.05
2018,7,13,10,15,140.0,413.0,2.3,20.35,534.0,567.71,429.8
2018,7,13,10,30,135.0,428.0,2.3,20.5,548.0,577.8,435.85
2018,7,13,10,45,124.0,438.0,2.3,20.65,550.0,575.74,433.14
2018,7,13,11,0,113.0,448.0,2.3,20.8,552.0,572.83,429.98
2018,7,13,11,15,118.0,457.0,2.3,20.9,567.5,584.22,437.68
2018,7,13,11,30,123.0,466.0,2.3,21.0,583.0,594.78,444.72
2018,7,13,11,45,116.5,468.5,2.3,21.15,580.0,586.46,438.09
2018,7,13,12,0,110.0,471.0,2.3,21.3,577.0,569.0,425.26
2018,7,13,12,15,98.0,464.5,2.35,21.35,559.0,546.33,408.95
2018,7,13,12,30,86.0,458.0,2.4,21.4,541.0,523.74,392.68
2018,7,13,12,45,133.5,425.5,2.45,21.5,553.0,536.73,404.0
2018,7,13,13,0,181.0,393.0,2.5,21.6,565.0,540.8,408.7
2018,7,13,13,15,126.5,410.0,2.55,21.6,529.5,500.87,378.28
2018,7,13,13,30,72.0,427.0,2.6,21.6,494.0,460.76,347.81
2018,7,13,13,45,128.0,397.0,2.7,21.6,512.0,473.72,359.67
2018,7,13,14,0,184.0,367.0,2.8,21.6,530.0,479.97,366.13
2018,7,13,14,15,510.0,241.5,2.85,21.55,674.0,587.89,452.21
2018,7,13,14,30,836.0,116.0,2.9,21.5,818.0,667.06,513.47
2018,7,13,14,45,827.5,114.0,3.0,21.45,784.5,619.73,477.5
2018,7,13,15,0,819.0,112.0,3.1,21.4,751.0,571.42,440.6
2018,7,13,15,15,807.5,109.5,3.1,21.4,712.5,520.34,400.17
2018,7,13,15,30,796.0,107.0,3.1,21.4,674.0,465.73,355.99
2018,7,13,15,45,781.5,104.0,3.25,21.15,631.5,412.18,311.87
2018,7,13,16,0,767.0,101.0,3.4,20.9,589.0,359.25,266.86
2018,7,13,16,15,727.0,103.5,3.5,20.7,537.0,304.22,219.69
2018,7,13,16,30,687.0,106.0,3.6,20.5,485.0,248.87,172.25
2018,7,13,16,45,653.5,101.5,3.65,20.3,434.5,196.87,128.2
2018,7,13,17,0,620.0,97.0,3.7,20.1,384.0,148.58,89.86
2018,7,13,17,15,617.5,87.5,3.75,19.8,344.5,102.43,57.72
2018,7,13,17,30,615.0,78.0,3.8,19.5,305.0,56.83,44.17
2018,7,13,17,45,569.5,71.5,3.9,19.2,257.0,48.58,37.11
2018,7,13,18,0,524.0,65.0,4.0,18.9,209.0,45.87,34.75
2018,7,13,18,15,440.5,57.0,3.95,18.6,161.0,41.62,30.9
2018,7,13,18,30,357.0,49.0,3.9,18.3,113.0,37.16,26.69
2018,7,13,18,45,239.5,37.0,3.9,18.0,74.0,28.34,18.48
2018,7,13,19,0,122.0,25.0,3.9,17.7,35.0,19.45,8.64
2018,7,13,19,15,67.5,14.0,3.8,17.5,19.0,13.34,0.0
2018,7,13,19,30,13.0,3.0,3.7,17.3,3.0,2.86,0.0
2018,7,13,19,45,6.5,1.5,3.65,17.15,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,7.5,1.5,2.7,15.45,1.5,0.0,0.0
2018,7,14,5,0,15.0,3.0,2.7,15.5,3.0,0.0,0.0
2018,7,14,5,15,50.5,11.0,2.7,15.65,14.5,19.02,0.0
2018,7,14,5,30,86.0,19.0,2.7,15.8,26.0,47.41,24.32
2018,7,14,5,45,140.0,31.5,2.7,16.0,52.0,83.0,58.3
2018,7,14,6,0,194.0,44.0,2.7,16.2,78.0,123.49,93.58
2018,7,14,6,15,163.0,54.5,2.65,16.45,89.5,127.1,99.57
2018,7,14,6,30,132.0,65.0,2.6,16.7,101.0,133.36,106.53
2018,7,14,6,45,78.5,95.5,2.55,16.9,118.0,140.98,113.37
2018,7,14,7,0,25.0,126.0,2.5,17.1,135.0,141.35,113.09
2018,7,14,7,15,44.5,154.5,2.5,17.35,173.5,184.18,148.22
2018,7,14,7,30,64.0,183.0,2.5,17.6,212.0,228.77,184.09
2018,7,14,7,45,119.0,207.5,2.5,17.85,270.0,304.47,244.81
2018,7,14,8,0,174.0,232.0,2.5,18.1,328.0,376.03,300.88
2018,7,14,8,15,394.5,192.5,2.5,18.35,435.0,532.28,424.2
2018,7,14,8,30,615.0,153.0,2.5,18.6,542.0,689.52,542.77
2018,7,14,8,45,688.0,137.5,2.55,18.85,602.0,755.45,587.52
2018,7,14,9,0,761.0,122.0,2.6,19.1,662.0,820.41,631.19
2018,7,14,9,15,774.0,124.5,2.7,19.3,701.0,855.71,654.01
2018,7,14,9,30,787.0,127.0,2.8,19.5,740.0,888.91,675.5
2018,7,14,9,45,632.5,213.5,2.9,19.7,720.0,854.89,650.74
2018,7,14,10,0,478.0,300.0,3.0,19.9,700.0,801.31,608.27
2018,7,14,10,15,556.5,269.0,3.1,20.0,750.5,851.28,645.33
2018,7,14,10,30,635.0,238.0,3.2,20.1,801.0,905.03,683.68
2018,7,14,10,45,532.0,307.0,3.3,20.2,786.5,871.87,656.6
2018,7,14,11,0,429.0,376.0,3.4,20.3,772.0,837.41,629.07
2018,7,14,11,15,434.5,376.5,3.5,20.3,783.0,839.79,631.2
2018,7,14,11,30,440.0,377.0,3.6,20.3,794.0,840.09,631.67
2018,7,14,11,45,479.0,368.0,3.7,20.35,825.5,862.1,647.99
2018,7,14,12,0,518.0,359.0,3.8,20.4,857.0,881.26,662.16
2018,7,14,12,15,623.0,288.0,3.85,20.35,887.0,900.14,678.98
2018,7,14,12,30,728.0,217.0,3.9,20.3,917.0,913.96,690.52
2018,7,14,12,45,792.5,177.0,3.95,20.3,933.5,910.19,688.25
2018,7,14,13,0,857.0,137.0,4.0,20.3,950.0,900.51,682.12
2018,7,14,13,15,874.5,122.5,4.05,20.25,941.0,875.11,665.33
2018,7,14,13,30,892.0,108.0,4.1,20.2,932.0,845.9,645.92
2018,7,14,13,45,888.5,107.0,4.15,20.15,911.5,808.81,620.84
2018,7,14,14,0,885.0,106.0,4.2,20.1,891.0,769.42,593.95
2018,7,14,14,15,879.0,104.5,4.25,20.0,863.0,725.67,563.76
2018,7,14,14,30,873.0,103.0,4.3,19.9,835.0,680.21,530.57
2018,7,14,14,45,865.5,101.5,4.35,19.75,802.0,632.29,494.21
2018,7,14,15,0,858.0,100.0,4.4,19.6,769.0,583.2,455.92
2018,7,14,15,15,847.0,98.0,4.4,19.6,730.0,530.9,413.67
2018,7,14,15,30,836.0,96.0,4.4,19.6,691.0,478.23,369.95
2018,7,14,15,45,823.0,93.5,4.5,19.2,648.0,424.18,324.62
2018,7,14,16,0,810.0,91.0,4.6,18.8,605.0,365.95,274.66
2018,7,14,16,15,759.0,96.5,4.6,18.55,548.5,307.76,224.21
2018,7,14,16,30,708.0,102.0,4.6,18.3,492.0,250.63,174.81
2018,7,14,16,45,630.5,107.5,4.6,18.05,430.5,197.29,130.83
2018,7,14,17,0,553.0,113.0,4.6,17.8,369.0,152.78,97.16
2018,7,14,17,15,486.5,110.0,4.55,17.6,315.5,112.17,71.06
2018,7,14,17,30,420.0,107.0,4.5,17.4,262.0,77.67,62.83
2018,7,14,17,45,391.0,94.0,4.5,17.2,221.0,66.31,53.02
2018,7,14,18,0,362.0,81.0,4.5,17.0,180.0,58.49,46.15
2018,7,14,18,15,373.0,65.0,4.5,16.85,148.5,48.02,36.75
2018,7,14,18,30,384.0,49.0,4.5,16.7,117.0,37.28,26.96
2018,7,14,18,45,312.0,38.5,4.45,16.5,82.5,30.26,20.23
2018,7,14,19,0,240.0,28.0,4.4,16.3,48.0,22.82,10.97
2018,7,14,19,15,132.0,16.0,4.4,16.2,26.0,15.25,0.0
2018,7,14,19,30,24.0,4.0,4.4,16.1,4.0,3.81,0.0
2018,7,14,19,45,12.0,2.0,4.35,15.95,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,4,45,9.0,1.0,2.65,14.25,1.0,0.0,0.0
2018,7,15,5,0,18.0,2.0,2.7,14.3,2.0,0.0,0.0
2018,7,15,5,15,9.0,6.5,2.7,14.5,6.5,7.71,0.0
2018,7,15,5,30,0.0,11.0,2.7,14.7,11.0,10.19,1.18
2018,7,15,5,45,0.0,19.5,2.75,14.9,19.5,18.08,9.21
2018,7,15,6,0,0.0,28.0,2.8,15.1,28.0,25.98,16.24
2018,7,15,6,15,0.0,35.0,2.8,15.35,35.0,32.49,21.99
2018,7,15,6,30,0.0,42.0,2.8,15.6,42.0,39.0,27.64
2018,7,15,6,45,6.0,69.5,2.8,15.8,71.5,68.0,52.27
2018,7,15,7,0,12.0,97.0,2.8,16.0,101.0,98.69,78.03
2018,7,15,7,15,15.5,125.0,2.8,16.25,131.5,129.14,103.15
2018,7,15,7,30,19.0,153.0,2.8,16.5,162.0,159.98,128.16
2018,7,15,7,45,18.0,170.5,2.8,16.8,179.5,177.09,141.48
2018,7,15,8,0,17.0,188.0,2.8,17.1,197.0,194.07,154.51
2018,7,15,8,15,15.5,197.5,2.8,17.3,206.5,202.34,160.47
2018,7,15,8,30,14.0,207.0,2.8,17.5,216.0,210.52,166.34
2018,7,15,8,45,12.5,213.0,2.85,17.75,221.5,215.08,169.29
2018,7,15,9,0,11.0,219.0,2.9,18.0,227.0,219.57,172.2
2018,7,15,9,15,11.0,227.5,2.95,18.2,236.0,227.86,178.19
2018,7,15,9,30,11.0,236.0,3.0,18.4,245.0,236.12,184.15
2018,7,15,9,45,16.0,266.5,3.05,18.6,280.0,271.04,210.97
2018,7,15,10,0,21.0,297.0,3.1,18.8,315.0,306.06,237.51
2018,7,15,10,15,43.0,342.0,3.2,18.95,380.0,384.96,297.72
2018,7,15,10,30,65.0,387.0,3.3,19.1,445.0,452.97,348.5
2018,7,15,10,45,89.5,416.5,3.4,19.3,498.0,507.07,388.42
2018,7,15,11,0,114.0,446.0,3.5,19.5,551.0,572.18,435.73
2018,7,15,11,15,111.0,452.5,3.65,19.55,556.0,572.97,435.76
2018,7,15,11,30,108.0,459.0,3.8,19.6,561.0,562.76,428.27
2018,7,15,11,45,157.5,466.5,3.9,19.65,617.0,625.53,475.21
2018,7,15,12,0,207.0,474.0,4.0,19.7,673.0,675.97,512.51
2018,7,15,12,15,216.0,473.5,4.1,19.7,681.0,676.92,513.35
2018,7,15,12,30,225.0,473.0,4.2,19.7,689.0,676.56,513.56
2018,7,15,12,45,214.0,470.5,4.3,19.7,674.5,654.53,497.72
2018,7,15,13,0,203.0,468.0,4.4,19.7,660.0,632.24,481.88
2018,7,15,13,15,208.0,459.5,4.4,19.7,654.0,618.02,471.98
2018,7,15,13,30,213.0,451.0,4.4,19.7,648.0,602.93,461.36
2018,7,15,13,45,264.0,416.0,4.45,19.7,654.0,600.53,461.54
2018,7,15,14,0,315.0,381.0,4.5,19.7,660.0,592.08,457.02
2018,7,15,14,15,617.5,238.5,4.55,19.65,763.5,662.13,515.47
2018,7,15,14,30,920.0,96.0,4.6,19.6,867.0,705.32,551.68
2018,7,15,14,45,912.5,94.5,4.6,19.5,832.5,655.22,512.82
2018,7,15,15,0,905.0,93.0,4.6,19.4,798.0,603.85,472.45
2018,7,15,15,15,894.5,91.5,4.6,19.4,758.0,549.87,428.78
2018,7,15,15,30,884.0,90.0,4.6,19.4,718.0,495.39,383.47
2018,7,15,15,45,871.0,87.5,4.55,19.2,673.5,438.75,335.38
2018,7,15,16,0,858.0,85.0,4.5,19.0,629.0,382.38,286.21
2018,7,15,16,15,842.0,82.0,4.5,18.8,581.5,325.18,235.48
2018,7,15,16,30,826.0,79.0,4.5,18.6,534.0,269.07,185.23
2018,7,15,16,45,804.0,75.5,4.45,18.45,483.5,207.15,131.42
2018,7,15,17,0,782.0,72.0,4.4,18.3,433.0,152.86,87.08
2018,7,15,17,15,751.5,68.5,4.4,18.1,381.5,100.5,52.0
2018,7,15,17,30,721.0,65.0,4.4,17.9,330.0,51.85,40.1
2018,7,15,17,45,678.0,60.5,4.4,17.7,279.5,44.52,33.76
2018,7,15,18,0,635.0,56.0,4.4,17.5,229.0,38.99,28.88
2018,7,15,18,15,570.5,50.0,4.35,17.25,181.0,36.08,26.2
2018,7,15,18,30,506.0,44.0,4.3,17.0,133.0,33.07,23.25
2018,7,15,18,45,403.0,36.0,4.2,16.8,92.5,28.1,18.33
2018,7,15,19,0,300.0,28.0,4.1,16.6,52.0,22.95,10.78
2018,7,15,19,15,169.5,17.0,4.05,16.45,28.5,16.2,0.0
2018,7,15,19,30,39.0,6.0,4.0,16.3,5.0,0.0,0.0
2018,7,15,19,45,19.5,3.0,3.9,16.2,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,16,4,45,12.5,2.0,2.75,14.5,1.5,0.0,0.0
2018,7,16,5,0,25.0,4.0,2.7,14.6,3.0,0.0,0.0
2018,7,16,5,15,116.0,12.0,2.7,14.85,19.5,30.82,0.0
2018,7,16,5,30,207.0,20.0,2.7,15.1,36.0,77.4,38.53
2018,7,16,5,45,253.0,22.5,2.7,15.3,56.0,106.26,73.87
2018,7,16,6,0,299.0,25.0,2.7,15.5,76.0,138.44,104.03
2018,7,16,6,15,149.5,25.0,2.65,15.75,50.5,92.02,70.7
2018,7,16,6,30,0.0,25.0,2.6,16.0,25.0,23.18,14.12
2018,7,16,6,45,0.0,39.5,2.5,16.25,39.5,36.67,25.63
2018,7,16,7,0,0.0,54.0,2.4,16.5,54.0,50.19,36.99
2018,7,16,7,15,0.0,83.0,2.4,16.85,83.0,77.57,59.79
2018,7,16,7,30,0.0,112.0,2.4,17.2,112.0,105.92,82.98
2018,7,16,7,45,0.5,131.0,2.4,17.5,131.5,124.75,98.03
2018,7,16,8,0,1.0,150.0,2.4,17.8,151.0,143.65,112.92
2018,7,16,8,15,2.5,164.0,2.45,18.15,166.0,158.35,124.28
2018,7,16,8,30,4.0,178.0,2.5,18.5,181.0,173.16,135.63
2018,7,16,8,45,10.5,210.5,2.5,18.85,218.0,210.9,165.17
2018,7,16,9,0,17.0,243.0,2.5,19.2,255.0,249.1,194.54
2018,7,16,9,15,21.0,266.0,2.55,19.45,281.5,275.73,214.58
2018,7,16,9,30,25.0,289.0,2.6,19.7,308.0,313.87,243.22
2018,7,16,9,45,42.0,325.5,2.65,19.95,359.5,368.06,284.07
2018,7,16,10,0,59.0,362.0,2.7,20.2,411.0,422.6,324.41
2018,7,16,10,15,97.0,394.0,2.7,20.4,478.0,493.19,376.66
2018,7,16,10,30,135.0,426.0,2.7,20.6,545.0,576.31,436.57
2018,7,16,10,45,178.5,437.0,2.75,20.8,599.0,630.06,475.08
2018,7,16,11,0,222.0,448.0,2.8,21.0,653.0,683.23,512.8
2018,7,16,11,15,243.0,451.5,2.85,21.1,679.0,715.44,534.97
2018,7,16,11,30,264.0,455.0,2.9,21.2,705.0,735.13,548.68
2018,7,16,11,45,235.0,464.0,2.95,21.35,688.0,700.12,523.08
2018,7,16,12,0,206.0,473.0,3.0,21.5,671.0,674.23,503.97
2018,7,16,12,15,210.0,473.5,3.05,21.55,675.0,671.38,502.23
2018,7,16,12,30,214.0,474.0,3.1,21.6,679.0,667.4,499.58
2018,7,16,12,45,265.5,456.0,3.15,21.6,708.5,693.28,519.53
2018,7,16,13,0,317.0,438.0,3.2,21.6,738.0,709.86,532.73
2018,7,16,13,15,377.5,405.5,3.3,21.6,757.5,716.92,539.88
2018,7,16,13,30,438.0,373.0,3.4,21.6,777.0,721.95,545.45
2018,7,16,13,45,520.5,325.0,3.5,21.55,794.0,722.75,548.68
2018,7,16,14,0,603.0,277.0,3.6,21.5,811.0,715.79,546.07
2018,7,16,14,15,761.0,188.5,3.7,21.4,840.5,719.12,552.09
2018,7,16,14,30,919.0,100.0,3.8,21.3,870.0,708.41,546.97
2018,7,16,14,45,911.0,98.5,3.9,21.2,835.0,657.97,509.08
2018,7,16,15,0,903.0,97.0,4.0,21.1,800.0,606.31,469.38
2018,7,16,15,15,892.0,95.0,4.0,21.1,759.5,551.65,425.81
2018,7,16,15,30,881.0,93.0,4.0,21.1,719.0,496.54,380.64
2018,7,16,15,45,867.5,90.5,4.15,20.7,674.0,439.78,333.59
2018,7,16,16,0,854.0,88.0,4.3,20.3,629.0,383.33,285.29
2018,7,16,16,15,835.5,86.0,4.3,20.1,581.0,326.36,235.17
2018,7,16,16,30,817.0,84.0,4.3,19.9,533.0,265.51,181.65
2018,7,16,16,45,793.5,80.5,4.3,19.7,482.0,209.06,132.68
2018,7,16,17,0,770.0,77.0,4.3,19.5,431.0,155.11,89.03
2018,7,16,17,15,738.0,73.0,4.3,19.2,379.5,102.88,54.32
2018,7,16,17,30,706.0,69.0,4.3,18.9,328.0,54.56,42.3
2018,7,16,17,45,661.0,64.0,4.25,18.55,277.0,43.2,32.48
2018,7,16,18,0,616.0,59.0,4.2,18.2,226.0,41.39,30.9
2018,7,16,18,15,549.5,52.5,4.1,17.9,178.0,38.2,27.97
2018,7,16,18,30,483.0,46.0,4.0,17.6,130.0,34.88,24.75
2018,7,16,18,45,379.5,37.0,3.85,17.25,90.0,29.09,19.1
2018,7,16,19,0,276.0,28.0,3.7,16.9,50.0,23.03,10.5
2018,7,16,19,15,154.5,16.5,3.6,16.75,27.0,15.73,0.0
2018,7,16,19,30,33.0,5.0,3.5,16.6,4.0,0.0,0.0
2018,7,16,19,45,16.5,2.5,3.35,16.4,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,5,15,0.0,2.5,2.6,15.05,2.5,2.38,0.0
2018,7,17,5,30,0.0,5.0,2.6,15.3,5.0,4.62,0.0
2018,7,17,5,45,0.0,8.5,2.65,15.55,8.5,7.87,0.77
2018,7,17,6,0,0.0,12.0,2.7,15.8,12.0,11.11,3.68
2018,7,17,6,15,0.0,15.0,2.7,16.1,15.0,13.89,6.15
2018,7,17,6,30,0.0,18.0,2.7,16.4,18.0,16.68,8.57
2018,7,17,6,45,0.0,27.5,2.7,16.65,27.5,25.51,16.1
2018,7,17,7,0,0.0,37.0,2.7,16.9,37.0,34.35,23.55
2018,7,17,7,15,0.0,60.0,2.75,17.2,60.0,55.79,41.49
2018,7,17,7,30,0.0,83.0,2.8,17.5,83.0,77.35,59.25
2018,7,17,7,45,0.0,92.0,2.8,17.8,92.0,85.93,66.05
2018,7,17,8,0,0.0,101.0,2.8,18.1,101.0,94.52,72.8
2018,7,17,8,15,0.0,122.0,2.8,18.4,122.0,114.83,89.02
2018,7,17,8,30,0.0,143.0,2.8,18.7,143.0,135.2,105.07
2018,7,17,8,45,3.5,173.0,2.8,18.95,175.5,167.5,130.62
2018,7,17,9,0,7.0,203.0,2.8,19.2,208.0,200.12,156.05
2018,7,17,9,15,12.5,234.0,2.85,19.45,243.5,235.8,183.63
2018,7,17,9,30,18.0,265.0,2.9,19.7,279.0,271.76,211.06
2018,7,17,9,45,31.5,306.0,2.9,19.9,332.0,337.52,261.13
2018,7,17,10,0,45.0,347.0,2.9,20.1,385.0,393.21,302.59
2018,7,17,10,15,58.0,374.0,2.95,20.25,424.5,433.66,332.32
2018,7,17,10,30,71.0,401.0,3.0,20.4,464.0,473.96,361.67
2018,7,17,10,45,67.0,409.0,3.0,20.6,469.5,476.95,362.8
2018,7,17,11,0,63.0,417.0,3.0,20.8,475.0,479.52,363.85
2018,7,17,11,15,53.0,410.5,3.05,20.9,460.0,460.75,349.46
2018,7,17,11,30,43.0,404.0,3.1,21.0,445.0,441.92,335.12
2018,7,17,11,45,51.5,419.0,3.1,21.1,468.5,463.11,350.71
2018,7,17,12,0,60.0,434.0,3.1,21.2,492.0,483.57,365.52
2018,7,17,12,15,63.0,438.0,3.15,21.25,498.5,486.95,367.93
2018,7,17,12,30,66.0,442.0,3.2,21.3,505.0,489.78,370.05
2018,7,17,12,45,73.0,444.5,3.25,21.4,514.0,494.27,373.51
2018,7,17,13,0,80.0,447.0,3.3,21.5,523.0,497.99,376.43
2018,7,17,13,15,88.5,444.0,3.4,21.5,526.5,496.97,376.26
2018,7,17,13,30,97.0,441.0,3.5,21.5,530.0,495.09,375.48
2018,7,17,13,45,166.5,411.0,3.6,21.5,560.0,517.7,394.49
2018,7,17,14,0,236.0,381.0,3.7,21.5,590.0,532.94,407.69
2018,7,17,14,15,565.0,247.0,3.8,21.4,725.5,632.8,488.06
2018,7,17,14,30,894.0,113.0,3.9,21.3,861.0,703.56,543.88
2018,7,17,14,45,789.0,148.0,4.05,21.2,788.0,625.81,484.47
2018,7,17,15,0,684.0,183.0,4.2,21.1,715.0,553.92,429.15
2018,7,17,15,15,592.0,197.5,4.2,21.1,641.0,480.77,372.0
2018,7,17,15,30,500.0,212.0,4.2,21.1,567.0,416.0,320.66
2018,7,17,15,45,661.5,156.5,4.45,20.75,594.0,404.5,308.89
2018,7,17,16,0,823.0,101.0,4.7,20.4,621.0,378.8,282.74
2018,7,17,16,15,803.0,98.0,4.75,20.15,572.5,321.71,232.66
2018,7,17,16,30,783.0,95.0,4.8,19.9,524.0,266.29,183.64
2018,7,17,16,45,619.5,112.5,4.85,19.65,431.5,198.68,131.59
2018,7,17,17,0,456.0,130.0,4.9,19.4,339.0,154.22,102.0
2018,7,17,17,15,381.5,126.0,4.9,19.05,286.5,116.18,77.86
2018,7,17,17,30,307.0,122.0,4.9,18.7,234.0,93.32,76.13
2018,7,17,17,45,280.0,107.5,4.85,18.35,197.5,81.56,66.1
2018,7,17,18,0,253.0,93.0,4.8,18.0,161.0,71.68,57.49
2018,7,17,18,15,245.0,75.0,4.7,17.7,129.5,58.94,46.13
2018,7,17,18,30,237.0,57.0,4.6,17.4,98.0,43.12,31.9
2018,7,17,18,45,150.0,42.0,4.5,17.05,65.0,34.14,23.35
2018,7,17,19,0,63.0,27.0,4.4,16.7,32.0,22.29,9.63
2018,7,17,19,15,36.5,15.0,4.25,16.55,17.5,14.3,0.0
2018,7,17,19,30,10.0,3.0,4.1,16.4,3.0,0.0,0.0
2018,7,17,19,45,5.0,1.5,4.0,16.25,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,45,6.5,1.0,2.75,14.95,1.0,0.0,0.0
2018,7,18,5,0,13.0,2.0,2.8,15.1,2.0,0.0,0.0
2018,7,18,5,15,76.0,11.0,2.85,15.35,16.0,23.04,0.0
2018,7,18,5,30,139.0,20.0,2.9,15.6,30.0,59.55,25.94
2018,7,18,5,45,285.0,34.0,3.0,15.85,75.0,128.6,90.21
2018,7,18,6,0,431.0,48.0,3.1,16.1,120.0,209.69,158.8
2018,7,18,6,15,290.5,40.5,3.0,16.35,96.5,170.87,134.16
2018,7,18,6,30,150.0,33.0,2.9,16.6,73.0,109.94,87.03
2018,7,18,6,45,75.0,44.0,2.8,16.85,64.0,87.27,68.76
2018,7,18,7,0,0.0,55.0,2.7,17.1,55.0,51.12,37.65
2018,7,18,7,15,27.0,79.5,2.55,17.3,91.5,93.45,73.51
2018,7,18,7,30,54.0,104.0,2.4,17.5,128.0,137.15,110.01
2018,7,18,7,45,112.0,110.5,2.25,17.7,168.5,193.31,156.92
2018,7,18,8,0,170.0,117.0,2.1,17.9,209.0,255.51,207.78
2018,7,18,8,15,144.5,135.5,2.05,18.15,219.0,262.7,211.88
2018,7,18,8,30,119.0,154.0,2.0,18.4,229.0,258.03,206.71
2018,7,18,8,45,156.5,178.0,1.95,18.65,284.0,329.28,262.46
2018,7,18,9,0,194.0,202.0,1.9,18.9,339.0,392.98,310.86
2018,7,18,9,15,168.5,227.0,1.95,19.15,351.0,401.79,315.32
2018,7,18,9,30,143.0,252.0,2.0,19.4,363.0,396.82,309.8
2018,7,18,9,45,165.0,273.5,2.05,19.6,407.0,442.82,344.04
2018,7,18,10,0,187.0,295.0,2.1,19.8,451.0,500.74,386.06
2018,7,18,10,15,180.5,320.5,2.15,20.0,475.0,510.72,391.93
2018,7,18,10,30,174.0,346.0,2.2,20.2,499.0,531.4,405.69
2018,7,18,10,45,173.0,353.5,2.25,20.4,509.0,537.66,409.41
2018,7,18,11,0,172.0,361.0,2.3,20.6,519.0,543.05,412.63
2018,7,18,11,15,109.0,382.0,2.4,20.7,482.5,499.03,378.22
2018,7,18,11,30,46.0,403.0,2.5,20.8,446.0,444.03,335.78
2018,7,18,11,45,76.0,429.5,2.55,20.9,502.0,498.18,376.22
2018,7,18,12,0,106.0,456.0,2.6,21.0,558.0,550.87,414.51
2018,7,18,12,15,123.5,465.5,2.7,21.0,584.0,580.58,436.04
2018,7,18,12,30,141.0,475.0,2.8,21.0,610.0,599.95,450.37
2018,7,18,12,45,156.0,471.0,2.9,21.0,619.5,602.32,452.79
2018,7,18,13,0,171.0,467.0,3.0,21.0,629.0,603.36,454.36
2018,7,18,13,15,140.5,450.5,3.0,21.0,582.0,551.93,416.9
2018,7,18,13,30,110.0,434.0,3.0,21.0,535.0,502.31,380.65
2018,7,18,13,45,101.5,424.5,2.95,20.95,516.0,476.76,362.21
2018,7,18,14,0,93.0,415.0,2.9,20.9,497.0,454.5,345.96
2018,7,18,14,15,322.0,323.5,2.95,20.85,594.5,528.32,406.28
2018,7,18,14,30,551.0,232.0,3.0,20.8,692.0,581.29,448.78
2018,7,18,14,45,709.5,170.5,3.0,20.7,737.5,595.31,459.97
2018,7,18,15,0,868.0,109.0,3.0,20.6,783.0,596.91,460.69
2018,7,18,15,15,856.5,107.0,3.0,20.6,743.0,543.57,418.24
2018,7,18,15,30,845.0,105.0,3.0,20.6,703.0,489.89,374.6
2018,7,18,15,45,829.5,102.5,3.3,20.3,658.5,430.24,326.07
2018,7,18,16,0,814.0,100.0,3.6,20.0,614.0,374.5,278.78
2018,7,18,16,15,770.5,102.0,3.75,19.7,558.0,315.15,227.99
2018,7,18,16,30,727.0,104.0,3.9,19.4,502.0,255.95,177.22
2018,7,18,16,45,715.0,97.5,4.05,19.15,457.5,203.8,131.85
2018,7,18,17,0,703.0,91.0,4.2,18.9,413.0,152.91,90.38
2018,7,18,17,15,641.0,89.5,4.2,18.5,356.0,104.01,59.04
2018,7,18,17,30,579.0,88.0,4.2,18.1,299.0,62.54,49.44
2018,7,18,17,45,538.5,80.0,4.15,17.7,252.0,55.74,43.64
2018,7,18,18,0,498.0,72.0,4.1,17.3,205.0,52.13,40.49
2018,7,18,18,15,420.0,62.0,3.9,17.0,158.0,46.41,35.28
2018,7,18,18,30,342.0,52.0,3.7,16.7,111.0,39.39,28.75
2018,7,18,18,45,236.5,39.0,3.5,16.4,73.5,30.08,19.94
2018,7,18,19,0,131.0,26.0,3.3,16.1,36.0,20.39,7.98
2018,7,18,19,15,69.5,14.0,3.05,16.0,19.0,13.34,0.0
2018,7,18,19,30,8.0,2.0,2.8,15.9,2.0,0.0,0.0
2018,7,18,19,45,4.0,1.0,2.6,15.8,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,19,4,45,3.0,0.5,2.95,14.75,0.5,0.0,0.0
2018,7,19,5,0,6.0,1.0,3.1,14.9,1.0,0.0,0.0
2018,7,19,5,15,36.5,7.5,3.05,15.1,10.0,13.14,0.0
2018,7,19,5,30,67.0,14.0,3.0,15.3,19.0,35.41,12.46
2018,7,19,5,45,92.0,25.0,3.0,15.55,37.0,56.1,37.29
2018,7,19,6,0,117.0,36.0,3.0,15.8,55.0,81.67,60.29
2018,7,19,6,15,120.0,39.5,2.75,16.05,65.0,92.55,71.22
2018,7,19,6,30,123.0,43.0,2.5,16.3,75.0,103.89,82.11
2018,7,19,6,45,61.5,61.5,2.3,16.55,77.5,95.02,75.18
2018,7,19,7,0,0.0,80.0,2.1,16.8,80.0,75.05,57.8
2018,7,19,7,15,0.0,106.5,1.95,17.1,106.5,101.09,79.28
2018,7,19,7,30,0.0,133.0,1.8,17.4,133.0,127.26,100.41
2018,7,19,7,45,0.0,138.0,1.6,17.7,138.0,131.56,103.36
2018,7,19,8,0,0.0,143.0,1.4,18.0,143.0,135.99,106.42
2018,7,19,8,15,3.0,164.0,1.3,18.35,166.0,158.84,124.33
2018,7,19,8,30,6.0,185.0,1.2,18.7,189.0,181.93,142.09
2018,7,19,8,45,12.0,213.0,1.1,19.1,221.5,214.84,167.3
2018,7,19,9,0,18.0,241.0,1.0,19.5,254.0,248.12,192.26
2018,7,19,9,15,24.0,269.0,1.0,19.85,287.0,281.69,217.15
2018,7,19,9,30,30.0,297.0,1.0,20.2,320.0,327.37,250.66
2018,7,19,9,45,46.5,330.5,0.95,20.6,368.0,378.07,287.32
2018,7,19,10,0,63.0,364.0,0.9,21.0,416.0,429.07,323.26
2018,7,19,10,15,90.0,392.0,1.1,21.25,469.5,484.65,363.62
2018,7,19,10,30,117.0,420.0,1.3,21.5,523.0,552.66,412.01
2018,7,19,10,45,123.0,434.5,1.5,21.7,545.0,572.35,425.67
2018,7,19,11,0,129.0,449.0,1.7,21.9,567.0,591.29,439.15
2018,7,19,11,15,116.0,453.5,2.0,22.0,561.0,579.91,431.52
2018,7,19,11,30,103.0,458.0,2.3,22.1,555.0,557.44,416.14
2018,7,19,11,45,93.0,457.0,2.55,22.15,545.0,543.08,406.3
2018,7,19,12,0,83.0,456.0,2.8,22.2,535.0,528.49,396.11
2018,7,19,12,15,88.0,458.0,3.1,22.15,542.0,531.21,399.05
2018,7,19,12,30,93.0,460.0,3.4,22.1,549.0,533.26,401.38
2018,7,19,12,45,88.5,454.5,3.65,22.05,538.5,518.54,391.23
2018,7,19,13,0,84.0,449.0,3.9,22.0,528.0,503.77,381.03
2018,7,19,13,15,114.0,449.5,4.05,21.8,555.0,528.3,400.52
2018,7,19,13,30,144.0,450.0,4.2,21.6,582.0,545.53,414.5
2018,7,19,13,45,208.5,419.0,4.35,21.45,605.5,558.65,426.65
2018,7,19,14,0,273.0,388.0,4.5,21.3,629.0,567.52,435.55
2018,7,19,14,15,549.5,262.0,4.5,21.1,727.5,635.51,491.9
2018,7,19,14,30,826.0,136.0,4.5,20.9,826.0,678.87,527.89
2018,7,19,14,45,815.5,134.5,4.45,20.7,791.5,630.06,490.28
2018,7,19,15,0,805.0,133.0,4.4,20.5,757.0,580.51,451.69
2018,7,19,15,15,792.0,130.5,4.4,20.5,718.0,528.26,409.87
2018,7,19,15,30,779.0,128.0,4.4,20.5,679.0,476.02,366.93
2018,7,19,15,45,762.0,125.0,4.2,20.1,635.0,421.95,321.66
2018,7,19,16,0,745.0,122.0,4.0,19.7,591.0,368.81,276.15
2018,7,19,16,15,723.0,118.0,3.9,19.5,544.0,310.3,225.61
2018,7,19,16,30,701.0,114.0,3.8,19.3,497.0,257.5,179.33
2018,7,19,16,45,673.5,109.0,3.7,19.1,448.0,205.09,134.51
2018,7,19,17,0,646.0,104.0,3.6,18.9,399.0,155.74,95.11
2018,7,19,17,15,609.0,98.5,3.6,18.6,349.5,108.62,64.05
2018,7,19,17,30,572.0,93.0,3.6,18.3,300.0,66.07,52.48
2018,7,19,17,45,522.0,85.0,3.55,18.05,251.5,60.0,47.31
2018,7,19,18,0,472.0,77.0,3.5,17.8,203.0,56.58,44.3
2018,7,19,18,15,394.0,66.0,3.45,17.55,156.0,49.04,37.5
2018,7,19,18,30,316.0,55.0,3.4,17.3,109.0,41.76,30.71
2018,7,19,18,45,215.0,40.5,3.3,17.05,71.5,31.3,20.87
2018,7,19,19,0,114.0,26.0,3.2,16.8,34.0,20.41,7.49
2018,7,19,19,15,59.5,13.5,3.1,16.65,17.5,12.87,0.0
2018,7,19,19,30,5.0,1.0,3.0,16.5,1.0,0.0,0.0
2018,7,19,19,45,2.5,0.5,2.9,16.4,0.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.1,15.1,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.2,15.2,1.0,0.0,0.0
2018,7,20,5,15,36.5,12.5,2.35,15.5,15.0,17.87,0.0
2018,7,20,5,30,70.0,24.0,2.5,15.8,29.0,45.21,16.02
2018,7,20,5,45,148.0,41.5,2.65,16.05,62.5,92.74,64.79
2018,7,20,6,0,226.0,59.0,2.8,16.3,96.0,151.58,115.18
2018,7,20,6,15,160.0,57.5,2.8,16.65,88.0,129.34,100.99
2018,7,20,6,30,94.0,56.0,2.8,17.0,80.0,106.04,83.61
2018,7,20,6,45,48.0,80.0,2.8,17.3,92.5,102.97,81.48
2018,7,20,7,0,2.0,104.0,2.8,17.6,105.0,100.58,78.94
2018,7,20,7,15,19.5,136.0,2.7,17.95,145.0,143.28,114.2
2018,7,20,7,30,37.0,168.0,2.6,18.3,185.0,195.2,156.25
2018,7,20,7,45,52.5,194.5,2.5,18.65,221.5,235.18,187.85
2018,7,20,8,0,68.0,221.0,2.4,19.0,258.0,276.35,219.82
2018,7,20,8,15,103.5,249.0,2.35,19.35,311.0,335.77,265.94
2018,7,20,8,30,139.0,277.0,2.3,19.7,364.0,408.68,321.08
2018,7,20,8,45,212.0,287.5,2.25,20.05,431.0,485.55,379.09
2018,7,20,9,0,285.0,298.0,2.2,20.4,498.0,578.72,447.12
2018,7,20,9,15,497.5,231.5,2.2,20.7,605.5,719.57,551.7
2018,7,20,9,30,710.0,165.0,2.2,21.0,713.0,863.27,650.98
2018,7,20,9,45,709.5,173.5,2.15,21.3,742.0,886.39,662.79
2018,7,20,10,0,709.0,182.0,2.1,21.6,771.0,906.66,673.77
2018,7,20,10,15,599.0,253.5,2.1,21.75,763.0,881.9,654.52
2018,7,20,10,30,489.0,325.0,2.1,21.9,755.0,847.89,627.11
2018,7,20,10,45,620.0,256.5,2.1,22.1,816.0,912.51,673.48
2018,7,20,11,0,751.0,188.0,2.1,22.3,877.0,966.73,707.98
2018,7,20,11,15,791.5,165.5,2.15,22.35,902.5,981.62,716.97
2018,7,20,11,30,832.0,143.0,2.2,22.4,928.0,984.22,718.51
2018,7,20,11,45,691.0,228.5,2.25,22.45,884.0,936.1,687.21
2018,7,20,12,0,550.0,314.0,2.3,22.5,840.0,869.89,640.63
2018,7,20,12,15,503.5,340.0,2.35,22.45,821.5,837.83,618.67
2018,7,20,12,30,457.0,366.0,2.4,22.4,803.0,804.61,595.44
2018,7,20,12,45,652.5,249.0,2.5,22.35,867.5,856.84,638.01
2018,7,20,13,0,848.0,132.0,2.6,22.3,932.0,889.29,661.05
2018,7,20,13,15,844.5,131.0,2.65,22.25,917.5,858.46,640.83
2018,7,20,13,30,841.0,130.0,2.7,22.2,903.0,825.19,619.36
2018,7,20,13,45,835.5,129.0,2.75,22.1,881.5,788.03,595.13
2018,7,20,14,0,830.0,128.0,2.8,22.0,860.0,748.86,569.24
2018,7,20,14,15,823.0,126.5,2.85,21.85,832.5,706.33,540.56
2018,7,20,14,30,816.0,125.0,2.9,21.7,805.0,662.29,508.7
2018,7,20,14,45,807.0,122.5,2.9,21.55,771.5,614.81,473.31
2018,7,20,15,0,798.0,120.0,2.9,21.4,738.0,564.72,435.1
2018,7,20,15,15,785.5,117.5,2.9,21.4,699.5,513.16,394.42
2018,7,20,15,30,773.0,115.0,2.9,21.4,661.0,461.55,352.56
2018,7,20,15,45,757.5,111.5,2.9,21.05,618.0,408.02,308.5
2018,7,20,16,0,742.0,108.0,2.9,20.7,575.0,355.26,263.79
2018,7,20,16,15,721.0,105.0,2.85,20.5,529.0,302.3,217.9
2018,7,20,16,30,700.0,102.0,2.8,20.3,483.0,247.09,170.02
2018,7,20,16,45,672.5,98.0,2.8,20.05,435.0,195.61,126.24
2018,7,20,17,0,645.0,94.0,2.8,19.8,387.0,147.16,87.79
2018,7,20,17,15,609.0,88.5,2.75,19.55,338.5,100.19,56.98
2018,7,20,17,30,573.0,83.0,2.7,19.3,290.0,57.59,44.88
2018,7,20,17,45,524.0,76.0,2.65,19.05,242.5,52.61,40.66
2018,7,20,18,0,475.0,69.0,2.6,18.8,195.0,49.7,38.1
2018,7,20,18,15,408.0,60.0,2.55,18.6,151.5,44.8,33.63
2018,7,20,18,30,341.0,51.0,2.5,18.4,108.0,38.69,27.9
2018,7,20,18,45,251.0,38.5,2.45,18.15,73.0,29.77,19.43
2018,7,20,19,0,161.0,26.0,2.4,17.9,38.0,20.48,6.92
2018,7,20,19,15,85.0,14.0,2.35,17.8,20.0,13.34,0.0
2018,7,20,19,30,9.0,2.0,2.3,17.7,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,2.2,17.65,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
