Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,23,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,5,15,0.0,2.0,3.7,14.45,2.0,1.91,0.0
2018,7,31,5,30,0.0,4.0,3.7,14.7,4.0,3.81,0.0
2018,7,31,5,45,0.0,9.0,3.7,14.95,9.0,8.33,0.59
2018,7,31,6,0,0.0,14.0,3.7,15.2,14.0,12.97,5.1
2018,7,31,6,15,0.0,21.0,3.65,15.45,21.0,19.46,10.8
2018,7,31,6,30,0.0,28.0,3.6,15.7,28.0,25.97,16.47
2018,7,31,6,45,0.0,47.0,3.55,15.95,47.0,43.66,31.57
2018,7,31,7,0,0.0,66.0,3.5,16.2,66.0,61.4,46.54
2018,7,31,7,15,0.0,78.0,3.45,16.4,78.0,72.87,56.05
2018,7,31,7,30,0.0,90.0,3.4,16.6,90.0,84.38,65.45
2018,7,31,7,45,0.0,106.5,3.4,16.8,106.5,100.37,78.44
2018,7,31,8,0,0.0,123.0,3.4,17.0,123.0,116.38,91.27
2018,7,31,8,15,0.0,138.0,3.35,17.25,138.0,130.9,102.73
2018,7,31,8,30,0.0,153.0,3.3,17.5,153.0,145.44,114.07
2018,7,31,8,45,2.0,169.0,3.25,17.75,170.5,162.67,127.55
2018,7,31,9,0,4.0,185.0,3.2,18.0,188.0,180.03,141.01
2018,7,31,9,15,7.0,205.5,3.2,18.2,211.0,202.89,158.79
2018,7,31,9,30,10.0,226.0,3.2,18.4,234.0,225.89,176.49
2018,7,31,9,45,12.0,244.0,3.2,18.65,253.5,245.51,191.33
2018,7,31,10,0,14.0,262.0,3.2,18.9,273.0,265.13,206.06
2018,7,31,10,15,17.0,281.0,3.3,19.05,295.0,286.71,222.38
2018,7,31,10,30,20.0,300.0,3.4,19.2,317.0,308.24,238.56
2018,7,31,10,45,26.5,329.0,3.45,19.35,352.5,354.98,273.85
2018,7,31,11,0,33.0,358.0,3.5,19.5,388.0,390.26,300.06
2018,7,31,11,15,30.5,358.0,3.6,19.6,386.0,386.15,296.51
2018,7,31,11,30,28.0,358.0,3.7,19.7,384.0,381.9,293.04
2018,7,31,11,45,29.5,363.5,3.8,19.8,391.0,387.04,296.8
2018,7,31,12,0,31.0,369.0,3.9,19.9,398.0,391.86,300.33
2018,7,31,12,15,32.5,372.0,4.05,19.9,402.5,393.84,301.94
2018,7,31,12,30,34.0,375.0,4.2,19.9,407.0,395.49,303.35
2018,7,31,12,45,40.5,389.5,4.35,19.9,427.5,412.63,316.63
2018,7,31,13,0,47.0,404.0,4.5,19.9,448.0,428.92,329.24
2018,7,31,13,15,45.5,395.5,4.6,19.85,437.5,415.42,319.39
2018,7,31,13,30,44.0,387.0,4.7,19.8,427.0,401.97,309.65
2018,7,31,13,45,105.5,366.5,4.8,19.7,459.0,430.05,333.34
2018,7,31,14,0,167.0,346.0,4.9,19.6,491.0,449.75,350.28
2018,7,31,14,15,498.5,240.5,5.0,19.5,653.0,579.93,455.86
2018,7,31,14,30,830.0,135.0,5.1,19.4,815.0,678.06,533.24
2018,7,31,14,45,823.0,131.0,5.15,19.25,780.5,628.28,494.37
2018,7,31,15,0,816.0,127.0,5.2,19.1,746.0,577.43,454.3
2018,7,31,15,15,802.5,124.5,5.2,19.1,706.0,523.74,410.51
2018,7,31,15,30,789.0,122.0,5.2,19.1,666.0,470.09,365.6
2018,7,31,15,45,776.5,116.5,5.3,18.7,622.0,414.48,318.63
2018,7,31,16,0,764.0,111.0,5.4,18.3,578.0,359.33,270.65
2018,7,31,16,15,634.0,127.0,5.4,18.0,493.0,285.23,209.59
2018,7,31,16,30,504.0,143.0,5.4,17.7,408.0,229.44,164.8
2018,7,31,16,45,478.5,135.0,5.4,17.4,366.0,185.76,127.95
2018,7,31,17,0,453.0,127.0,5.4,17.1,324.0,144.98,96.1
2018,7,31,17,15,382.5,121.5,5.35,16.8,273.0,106.72,72.86
2018,7,31,17,30,312.0,116.0,5.3,16.5,222.0,87.3,71.6
2018,7,31,17,45,300.0,97.5,5.25,16.15,185.0,70.01,56.5
2018,7,31,18,0,288.0,79.0,5.2,15.8,148.0,58.01,45.81
2018,7,31,18,15,274.0,63.0,5.15,15.6,116.0,47.31,36.04
2018,7,31,18,30,260.0,47.0,5.1,15.4,84.0,36.05,25.58
2018,7,31,18,45,171.0,32.0,5.0,15.2,52.5,24.98,14.31
2018,7,31,19,0,82.0,17.0,4.9,15.0,21.0,13.43,0.0
2018,7,31,19,15,41.0,8.5,4.85,14.9,10.5,8.1,0.0
2018,7,31,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,3.7,14.45,1.0,0.95,0.0
2018,8,1,5,30,0.0,2.0,3.7,14.7,2.0,1.91,0.0
2018,8,1,5,45,0.0,4.0,3.75,14.95,4.0,3.7,0.0
2018,8,1,6,0,0.0,6.0,3.8,15.2,6.0,5.55,0.0
2018,8,1,6,15,0.0,9.0,3.7,15.45,9.0,8.33,1.38
2018,8,1,6,30,0.0,12.0,3.6,15.7,12.0,11.11,3.82
2018,8,1,6,45,0.0,26.0,3.55,15.95,26.0,24.11,14.94
2018,8,1,7,0,0.0,40.0,3.5,16.2,40.0,37.14,26.01
2018,8,1,7,15,0.0,55.0,3.4,16.45,55.0,51.13,37.75
2018,8,1,7,30,0.0,70.0,3.3,16.7,70.0,65.13,49.35
2018,8,1,7,45,0.0,83.0,3.25,16.95,83.0,77.29,59.25
2018,8,1,8,0,0.0,96.0,3.2,17.2,96.0,89.78,69.31
2018,8,1,8,15,0.5,121.5,3.2,17.5,122.0,114.95,89.66
2018,8,1,8,30,1.0,147.0,3.2,17.8,148.0,140.31,109.85
2018,8,1,8,45,2.5,165.5,3.2,18.1,167.5,159.64,124.98
2018,8,1,9,0,4.0,184.0,3.2,18.4,187.0,179.07,140.05
2018,8,1,9,15,7.0,203.0,3.35,18.6,208.5,200.44,156.66
2018,8,1,9,30,10.0,222.0,3.5,18.8,230.0,221.94,173.25
2018,8,1,9,45,12.5,241.0,3.6,19.05,251.0,243.04,189.33
2018,8,1,10,0,15.0,260.0,3.7,19.3,272.0,264.17,205.31
2018,8,1,10,15,20.5,290.0,3.85,19.4,307.0,299.23,232.18
2018,8,1,10,30,26.0,320.0,4.0,19.5,342.0,346.33,267.92
2018,8,1,10,45,36.0,353.5,4.2,19.65,385.5,390.17,300.98
2018,8,1,11,0,46.0,387.0,4.4,19.8,429.0,433.65,333.58
2018,8,1,11,15,44.0,390.0,4.5,19.8,430.5,432.87,332.66
2018,8,1,11,30,42.0,393.0,4.6,19.8,432.0,431.83,331.74
2018,8,1,11,45,42.5,398.5,4.75,19.8,438.0,435.56,334.61
2018,8,1,12,0,43.0,404.0,4.9,19.8,444.0,438.93,337.23
2018,8,1,12,15,44.0,405.0,5.0,19.8,446.0,437.91,336.58
2018,8,1,12,30,45.0,406.0,5.1,19.8,448.0,436.57,335.74
2018,8,1,12,45,44.0,401.5,5.15,19.75,442.5,427.68,329.22
2018,8,1,13,0,43.0,397.0,5.2,19.7,437.0,418.7,322.67
2018,8,1,13,15,39.5,383.0,5.25,19.65,419.5,398.42,307.53
2018,8,1,13,30,36.0,369.0,5.3,19.6,402.0,378.46,292.63
2018,8,1,13,45,98.5,341.5,5.3,19.55,427.5,401.38,312.51
2018,8,1,14,0,161.0,314.0,5.3,19.5,453.0,415.89,325.55
2018,8,1,14,15,531.0,206.0,5.35,19.35,643.5,571.5,451.93
2018,8,1,14,30,901.0,98.0,5.4,19.2,834.0,690.8,545.56
2018,8,1,14,45,893.5,96.0,5.4,19.1,799.5,640.16,505.35
2018,8,1,15,0,886.0,94.0,5.4,19.0,765.0,588.26,463.87
2018,8,1,15,15,874.5,92.5,5.4,19.0,724.5,533.74,419.04
2018,8,1,15,30,863.0,91.0,5.4,19.0,684.0,478.84,372.65
2018,8,1,15,45,848.5,88.0,5.45,18.55,638.5,421.3,323.58
2018,8,1,16,0,834.0,85.0,5.5,18.1,593.0,364.22,273.47
2018,8,1,16,15,814.5,82.5,5.5,17.85,544.5,302.14,218.28
2018,8,1,16,30,795.0,80.0,5.5,17.6,496.0,245.95,167.68
2018,8,1,16,45,768.5,77.0,5.55,17.3,445.0,190.0,119.11
2018,8,1,17,0,742.0,74.0,5.6,17.0,394.0,136.95,77.27
2018,8,1,17,15,692.5,72.0,5.6,16.65,340.0,86.73,47.46
2018,8,1,17,30,643.0,70.0,5.6,16.3,286.0,46.9,36.04
2018,8,1,17,45,529.0,68.5,5.6,15.95,226.0,48.01,37.09
2018,8,1,18,0,415.0,67.0,5.6,15.6,166.0,49.23,38.09
2018,8,1,18,15,338.0,55.5,5.55,15.35,123.5,41.65,31.07
2018,8,1,18,30,261.0,44.0,5.5,15.1,81.0,33.72,23.55
2018,8,1,18,45,174.5,30.0,5.45,14.9,50.5,23.41,12.8
2018,8,1,19,0,88.0,16.0,5.4,14.7,20.0,12.65,0.0
2018,8,1,19,15,44.0,8.0,5.35,14.6,10.0,7.63,0.0
2018,8,1,19,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,2,5,15,0.0,1.0,4.3,13.85,1.0,0.0,0.0
2018,8,2,5,30,0.0,2.0,4.4,14.1,2.0,1.91,0.0
2018,8,2,5,45,0.0,4.5,4.45,14.3,4.5,4.16,0.0
2018,8,2,6,0,0.0,7.0,4.5,14.5,7.0,6.48,0.0
2018,8,2,6,15,0.0,11.0,4.5,14.75,11.0,10.18,2.96
2018,8,2,6,30,0.0,15.0,4.5,15.0,15.0,13.89,6.21
2018,8,2,6,45,0.0,34.0,4.45,15.2,34.0,31.55,21.34
2018,8,2,7,0,0.0,53.0,4.4,15.4,53.0,49.26,36.4
2018,8,2,7,15,0.0,65.0,4.45,15.65,65.0,60.46,45.76
2018,8,2,7,30,0.0,77.0,4.5,15.9,77.0,71.67,55.01
2018,8,2,7,45,0.0,87.5,4.55,16.2,87.5,81.68,63.11
2018,8,2,8,0,0.0,98.0,4.6,16.5,98.0,91.74,71.17
2018,8,2,8,15,0.0,110.5,4.7,16.7,110.5,103.78,80.8
2018,8,2,8,30,0.0,123.0,4.8,16.9,123.0,115.83,90.36
2018,8,2,8,45,1.0,145.0,4.85,17.15,145.5,138.08,108.17
2018,8,2,9,0,2.0,167.0,4.9,17.4,168.0,160.45,125.88
2018,8,2,9,15,4.5,185.5,4.95,17.55,188.5,180.79,141.92
2018,8,2,9,30,7.0,204.0,5.0,17.7,209.0,201.24,157.95
2018,8,2,9,45,9.5,224.5,5.05,17.85,232.0,223.77,175.5
2018,8,2,10,0,12.0,245.0,5.1,18.0,255.0,246.34,192.96
2018,8,2,10,15,21.5,288.5,5.15,18.1,307.0,298.79,233.95
2018,8,2,10,30,31.0,332.0,5.2,18.2,359.0,364.02,284.16
2018,8,2,10,45,45.5,368.0,5.25,18.35,408.5,415.05,323.06
2018,8,2,11,0,60.0,404.0,5.3,18.5,458.0,465.71,361.24
2018,8,2,11,15,58.0,410.0,5.3,18.55,463.0,467.86,362.24
2018,8,2,11,30,56.0,416.0,5.3,18.6,468.0,469.65,363.17
2018,8,2,11,45,59.0,423.0,5.35,18.65,478.0,477.07,368.65
2018,8,2,12,0,62.0,430.0,5.4,18.7,488.0,483.97,373.77
2018,8,2,12,15,72.0,437.5,5.4,18.7,505.0,497.55,384.19
2018,8,2,12,30,82.0,445.0,5.4,18.7,522.0,510.23,393.92
2018,8,2,12,45,96.5,448.0,5.45,18.75,538.0,521.61,402.91
2018,8,2,13,0,111.0,451.0,5.5,18.8,554.0,537.28,415.04
2018,8,2,13,15,165.0,441.5,5.5,18.75,592.0,567.04,439.11
2018,8,2,13,30,219.0,432.0,5.5,18.7,630.0,592.88,459.95
2018,8,2,13,45,376.5,362.5,5.55,18.65,692.5,642.7,501.64
2018,8,2,14,0,534.0,293.0,5.6,18.6,755.0,679.68,532.78
2018,8,2,14,15,725.0,195.0,5.55,18.5,799.5,698.23,550.23
2018,8,2,14,30,916.0,97.0,5.5,18.4,844.0,699.17,553.39
2018,8,2,14,45,909.0,94.5,5.5,18.3,808.5,647.59,512.85
2018,8,2,15,0,902.0,92.0,5.5,18.2,773.0,594.69,470.44
2018,8,2,15,15,890.5,90.5,5.5,18.2,732.0,539.28,424.7
2018,8,2,15,30,879.0,89.0,5.5,18.2,691.0,483.47,377.36
2018,8,2,15,45,865.5,86.5,5.45,17.9,646.0,425.83,327.61
2018,8,2,16,0,852.0,84.0,5.4,17.6,601.0,368.51,276.8
2018,8,2,16,15,833.0,81.5,5.45,17.4,552.0,310.18,224.37
2018,8,2,16,30,814.0,79.0,5.5,17.2,503.0,248.29,168.99
2018,8,2,16,45,787.5,76.0,5.55,17.0,451.5,191.18,119.35
2018,8,2,17,0,761.0,73.0,5.6,16.8,400.0,136.97,76.67
2018,8,2,17,15,700.0,72.5,5.65,16.5,342.5,86.34,47.45
2018,8,2,17,30,639.0,72.0,5.7,16.2,285.0,48.57,37.54
2018,8,2,17,45,559.0,67.0,5.75,15.9,230.0,47.01,36.21
2018,8,2,18,0,479.0,62.0,5.8,15.6,175.0,45.48,34.75
2018,8,2,18,15,418.0,51.5,5.7,15.35,132.5,39.04,28.75
2018,8,2,18,30,357.0,41.0,5.6,15.1,90.0,32.21,22.18
2018,8,2,18,45,247.5,29.5,5.5,14.9,57.0,23.93,12.87
2018,8,2,19,0,138.0,18.0,5.4,14.7,24.0,17.16,0.0
2018,8,2,19,15,69.0,9.0,5.25,14.6,12.0,8.58,0.0
2018,8,2,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,3,5,15,4.5,3.0,3.9,13.9,3.0,0.0,0.0
2018,8,3,5,30,9.0,6.0,4.0,14.2,6.0,7.58,0.0
2018,8,3,5,45,4.5,12.5,4.05,14.5,12.5,12.93,3.38
2018,8,3,6,0,0.0,19.0,4.1,14.8,19.0,17.61,8.89
2018,8,3,6,15,0.0,29.0,4.0,15.05,29.0,26.91,17.06
2018,8,3,6,30,0.0,39.0,3.9,15.3,39.0,36.21,25.18
2018,8,3,6,45,0.0,56.0,3.8,15.55,56.0,52.07,38.74
2018,8,3,7,0,0.0,73.0,3.7,15.8,73.0,68.44,52.57
2018,8,3,7,15,0.0,87.5,3.6,16.0,87.5,82.44,64.2
2018,8,3,7,30,0.0,102.0,3.5,16.2,102.0,96.45,75.66
2018,8,3,7,45,0.0,116.5,3.35,16.45,116.5,110.46,86.93
2018,8,3,8,0,0.0,131.0,3.2,16.7,131.0,124.49,98.06
2018,8,3,8,15,3.0,155.5,3.15,17.0,157.5,150.92,119.27
2018,8,3,8,30,6.0,180.0,3.1,17.3,184.0,177.63,140.37
2018,8,3,8,45,10.0,203.5,3.05,17.55,210.5,204.37,161.3
2018,8,3,9,0,14.0,227.0,3.0,17.8,237.0,231.35,182.15
2018,8,3,9,15,20.5,253.5,3.0,18.15,268.5,263.85,207.12
2018,8,3,9,30,27.0,280.0,3.0,18.5,300.0,308.49,241.1
2018,8,3,9,45,44.5,317.0,3.0,18.8,352.0,364.11,283.33
2018,8,3,10,0,62.0,354.0,3.0,19.1,404.0,420.1,325.03
2018,8,3,10,15,104.0,383.0,3.0,19.35,471.0,491.81,378.69
2018,8,3,10,30,146.0,412.0,3.0,19.6,538.0,576.85,440.63
2018,8,3,10,45,167.0,426.0,3.0,19.85,573.5,611.37,464.64
2018,8,3,11,0,188.0,440.0,3.0,20.1,609.0,645.11,488.13
2018,8,3,11,15,146.0,442.0,3.05,20.3,574.5,601.8,455.09
2018,8,3,11,30,104.0,444.0,3.1,20.5,540.0,546.84,413.99
2018,8,3,11,45,86.0,439.5,3.15,20.7,519.5,520.92,394.52
2018,8,3,12,0,68.0,435.0,3.2,20.9,499.0,495.07,374.9
2018,8,3,12,15,83.0,444.5,3.4,21.0,522.5,515.32,390.42
2018,8,3,12,30,98.0,454.0,3.6,21.1,546.0,534.4,404.84
2018,8,3,12,45,112.5,454.0,3.75,21.2,559.0,548.98,415.91
2018,8,3,13,0,127.0,454.0,3.9,21.3,572.0,554.59,420.57
2018,8,3,13,15,170.0,444.5,4.1,21.3,599.5,574.31,436.7
2018,8,3,13,30,213.0,435.0,4.3,21.3,627.0,590.79,450.27
2018,8,3,13,45,286.5,401.0,4.45,21.3,652.5,607.36,464.88
2018,8,3,14,0,360.0,367.0,4.6,21.3,678.0,614.91,472.65
2018,8,3,14,15,566.0,270.0,4.75,21.25,739.5,653.87,506.04
2018,8,3,14,30,772.0,173.0,4.9,21.2,801.0,673.05,523.5
2018,8,3,14,45,760.5,170.0,5.05,21.1,766.0,622.34,485.01
2018,8,3,15,0,749.0,167.0,5.2,21.0,731.0,571.88,445.9
2018,8,3,15,15,734.0,163.0,5.2,21.0,690.5,518.51,402.96
2018,8,3,15,30,719.0,159.0,5.2,21.0,650.0,465.51,359.25
2018,8,3,15,45,703.0,152.5,5.35,20.7,605.5,410.57,313.55
2018,8,3,16,0,687.0,146.0,5.5,20.4,561.0,356.63,267.43
2018,8,3,16,15,669.5,137.5,5.5,20.15,514.0,301.8,219.69
2018,8,3,16,30,652.0,129.0,5.5,19.9,467.0,248.62,173.21
2018,8,3,16,45,627.0,120.0,5.5,19.6,417.5,195.63,128.49
2018,8,3,17,0,602.0,111.0,5.5,19.3,368.0,145.57,89.78
2018,8,3,17,15,565.5,102.0,5.5,18.95,318.0,98.1,60.95
2018,8,3,17,30,529.0,93.0,5.5,18.6,268.0,65.56,52.05
2018,8,3,17,45,480.0,82.5,5.5,18.2,220.0,60.26,47.48
2018,8,3,18,0,431.0,72.0,5.5,17.8,172.0,53.25,41.23
2018,8,3,18,15,356.0,59.0,5.4,17.5,128.0,44.58,33.28
2018,8,3,18,30,281.0,46.0,5.3,17.2,84.0,35.5,24.73
2018,8,3,18,45,184.5,31.0,5.2,16.85,51.5,24.36,12.63
2018,8,3,19,0,88.0,16.0,5.1,16.5,19.0,15.25,0.0
2018,8,3,19,15,44.0,8.0,4.9,16.4,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,4,5,15,26.0,6.0,3.05,14.55,7.0,0.0,0.0
2018,8,4,5,30,52.0,12.0,3.1,14.8,14.0,22.16,0.0
2018,8,4,5,45,124.0,30.0,3.2,15.0,43.5,72.94,41.17
2018,8,4,6,0,196.0,48.0,3.3,15.2,73.0,129.69,96.05
2018,8,4,6,15,189.0,62.0,3.25,15.45,95.0,147.14,114.68
2018,8,4,6,30,182.0,76.0,3.2,15.7,117.0,169.48,135.95
2018,8,4,6,45,98.5,94.0,3.2,15.95,117.0,151.22,122.22
2018,8,4,7,0,15.0,112.0,3.2,16.2,117.0,117.47,93.7
2018,8,4,7,15,14.5,128.5,3.2,16.55,134.0,133.77,107.06
2018,8,4,7,30,14.0,145.0,3.2,16.9,151.0,150.01,120.03
2018,8,4,7,45,13.5,160.0,3.2,17.25,166.5,164.62,131.42
2018,8,4,8,0,13.0,175.0,3.2,17.6,182.0,179.19,142.61
2018,8,4,8,15,16.0,194.0,3.3,18.05,203.0,200.59,159.21
2018,8,4,8,30,19.0,213.0,3.4,18.5,224.0,222.17,175.74
2018,8,4,8,45,26.0,238.5,3.45,18.9,255.0,254.03,200.34
2018,8,4,9,0,33.0,264.0,3.5,19.3,286.0,298.05,234.01
2018,8,4,9,15,49.5,296.5,3.55,19.6,332.0,347.82,271.99
2018,8,4,9,30,66.0,329.0,3.6,19.9,378.0,398.18,309.8
2018,8,4,9,45,95.0,355.5,3.65,20.2,430.0,454.3,351.86
2018,8,4,10,0,124.0,382.0,3.7,20.5,482.0,524.23,403.24
2018,8,4,10,15,146.0,400.0,3.8,20.75,522.0,565.03,432.61
2018,8,4,10,30,168.0,418.0,3.9,21.0,562.0,605.52,461.59
2018,8,4,10,45,176.5,429.5,4.0,21.2,584.5,624.91,474.9
2018,8,4,11,0,185.0,441.0,4.1,21.4,607.0,643.4,487.65
2018,8,4,11,15,213.0,444.0,4.25,21.45,638.5,671.6,508.5
2018,8,4,11,30,241.0,447.0,4.4,21.5,670.0,709.36,535.91
2018,8,4,11,45,271.0,444.0,4.55,21.55,696.5,729.85,551.49
2018,8,4,12,0,301.0,441.0,4.7,21.6,723.0,748.44,565.8
2018,8,4,12,15,291.5,444.0,4.9,21.55,717.0,732.75,555.15
2018,8,4,12,30,282.0,447.0,5.1,21.5,711.0,716.04,543.84
2018,8,4,12,45,266.0,446.0,5.25,21.45,693.5,688.58,524.42
2018,8,4,13,0,250.0,445.0,5.4,21.4,676.0,660.89,504.7
2018,8,4,13,15,367.5,384.0,5.5,21.3,717.5,690.92,531.03
2018,8,4,13,30,485.0,323.0,5.6,21.2,759.0,717.23,553.94
2018,8,4,13,45,694.5,219.0,5.75,21.1,826.0,763.25,593.34
2018,8,4,14,0,904.0,115.0,5.9,21.0,893.0,789.0,615.02
2018,8,4,14,15,905.0,109.5,5.95,20.85,866.0,744.5,583.58
2018,8,4,14,30,906.0,104.0,6.0,20.7,839.0,697.6,548.55
2018,8,4,14,45,897.5,102.5,6.1,20.55,804.0,646.29,508.87
2018,8,4,15,0,889.0,101.0,6.2,20.4,769.0,593.79,467.15
2018,8,4,15,15,877.5,99.0,6.2,20.4,728.0,538.38,421.53
2018,8,4,15,30,866.0,97.0,6.2,20.4,687.0,482.6,374.37
2018,8,4,15,45,849.5,95.0,6.2,20.05,640.5,424.68,324.77
2018,8,4,16,0,833.0,93.0,6.2,19.7,594.0,363.32,271.23
2018,8,4,16,15,810.5,90.0,6.1,19.45,544.0,304.08,218.45
2018,8,4,16,30,788.0,87.0,6.0,19.2,494.0,246.82,167.36
2018,8,4,16,45,758.5,84.0,5.95,18.95,442.0,190.65,119.22
2018,8,4,17,0,729.0,81.0,5.9,18.7,390.0,137.79,78.45
2018,8,4,17,15,687.5,77.0,5.8,18.35,337.5,82.32,45.17
2018,8,4,17,30,646.0,73.0,5.7,18.0,285.0,49.67,38.23
2018,8,4,17,45,586.5,67.0,5.6,17.65,233.5,47.41,36.28
2018,8,4,18,0,527.0,61.0,5.5,17.3,182.0,45.07,34.11
2018,8,4,18,15,444.0,51.5,5.3,16.95,135.5,39.45,28.86
2018,8,4,18,30,361.0,42.0,5.1,16.6,89.0,33.56,23.07
2018,8,4,18,45,240.0,29.5,4.95,16.25,55.0,24.31,12.1
2018,8,4,19,0,119.0,17.0,4.8,15.9,21.0,16.2,0.0
2018,8,4,19,15,59.5,8.5,4.7,15.8,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,5,5,15,13.0,2.5,3.6,14.3,3.0,0.0,0.0
2018,8,5,5,30,26.0,5.0,3.7,14.6,6.0,10.11,0.0
2018,8,5,5,45,22.0,6.5,3.8,14.9,8.0,14.09,3.17
2018,8,5,6,0,18.0,8.0,3.9,15.2,10.0,15.63,6.83
2018,8,5,6,15,9.0,11.0,3.85,15.45,12.0,13.72,5.81
2018,8,5,6,30,0.0,14.0,3.8,15.7,14.0,12.97,5.38
2018,8,5,6,45,0.0,32.0,3.8,15.95,32.0,29.69,19.69
2018,8,5,7,0,0.0,50.0,3.8,16.2,50.0,46.46,33.91
2018,8,5,7,15,0.0,66.5,3.7,16.4,66.5,61.86,46.82
2018,8,5,7,30,0.0,83.0,3.6,16.6,83.0,77.55,59.8
2018,8,5,7,45,0.0,97.0,3.5,16.8,97.0,91.06,70.77
2018,8,5,8,0,0.0,111.0,3.4,17.0,111.0,104.58,81.63
2018,8,5,8,15,2.5,141.5,3.4,17.25,143.0,136.51,107.49
2018,8,5,8,30,5.0,172.0,3.4,17.5,175.0,168.81,133.25
2018,8,5,8,45,17.5,213.5,3.35,17.75,225.0,221.1,174.95
2018,8,5,9,0,30.0,255.0,3.3,18.0,275.0,285.77,225.49
2018,8,5,9,15,44.5,288.0,3.3,18.25,320.0,334.19,262.58
2018,8,5,9,30,59.0,321.0,3.3,18.5,365.0,383.11,299.5
2018,8,5,9,45,67.5,342.5,3.3,18.7,395.0,414.07,322.2
2018,8,5,10,0,76.0,364.0,3.3,18.9,425.0,444.96,344.69
2018,8,5,10,15,105.5,387.5,3.4,19.05,476.0,498.58,384.86
2018,8,5,10,30,135.0,411.0,3.5,19.2,527.0,565.32,433.85
2018,8,5,10,45,128.0,423.0,3.55,19.35,535.0,569.49,435.57
2018,8,5,11,0,121.0,435.0,3.6,19.5,543.0,572.8,437.04
2018,8,5,11,15,125.0,444.0,3.7,19.6,557.5,583.23,444.38
2018,8,5,11,30,129.0,453.0,3.8,19.7,572.0,592.83,451.11
2018,8,5,11,45,132.0,457.0,3.85,19.8,579.5,595.39,452.72
2018,8,5,12,0,135.0,461.0,3.9,19.9,587.0,597.1,453.79
2018,8,5,12,15,141.0,462.0,3.95,20.05,594.0,597.8,454.24
2018,8,5,12,30,147.0,463.0,4.0,20.2,601.0,597.54,454.04
2018,8,5,12,45,149.5,459.0,4.05,20.3,598.0,588.19,447.34
2018,8,5,13,0,152.0,455.0,4.1,20.4,595.0,578.13,440.18
2018,8,5,13,15,211.5,439.0,4.15,20.45,630.5,604.97,461.68
2018,8,5,13,30,271.0,423.0,4.2,20.5,666.0,630.82,481.97
2018,8,5,13,45,332.5,387.5,4.25,20.55,678.0,631.12,483.94
2018,8,5,14,0,394.0,352.0,4.3,20.6,690.0,628.04,483.23
2018,8,5,14,15,652.5,229.0,4.4,20.55,766.5,677.1,524.85
2018,8,5,14,30,911.0,106.0,4.5,20.5,843.0,701.95,546.86
2018,8,5,14,45,903.0,103.5,4.55,20.45,807.0,649.7,506.66
2018,8,5,15,0,895.0,101.0,4.6,20.4,771.0,596.23,464.77
2018,8,5,15,15,883.0,99.0,4.6,20.4,729.5,540.18,419.43
2018,8,5,15,30,871.0,97.0,4.6,20.4,688.0,483.79,372.49
2018,8,5,15,45,856.0,94.5,4.7,20.15,642.0,425.69,323.37
2018,8,5,16,0,841.0,92.0,4.8,19.9,596.0,363.99,270.05
2018,8,5,16,15,820.0,88.5,4.75,19.65,545.5,304.23,217.2
2018,8,5,16,30,799.0,85.0,4.7,19.4,495.0,246.28,165.81
2018,8,5,16,45,769.5,81.5,4.7,19.2,442.5,189.01,117.04
2018,8,5,17,0,740.0,78.0,4.7,19.0,390.0,135.06,75.72
2018,8,5,17,15,697.0,73.5,4.65,18.6,336.0,78.7,42.45
2018,8,5,17,30,654.0,69.0,4.6,18.2,282.0,46.72,35.61
2018,8,5,17,45,592.0,63.5,4.5,17.85,230.0,44.7,33.87
2018,8,5,18,0,530.0,58.0,4.4,17.5,178.0,42.63,31.94
2018,8,5,18,15,437.5,49.5,4.35,17.1,131.5,37.79,27.37
2018,8,5,18,30,345.0,41.0,4.3,16.7,85.0,32.78,22.32
2018,8,5,18,45,220.0,28.0,4.25,16.3,51.5,22.04,9.82
2018,8,5,19,0,95.0,15.0,4.2,15.9,18.0,14.3,0.0
2018,8,5,19,15,47.5,7.5,4.2,15.7,9.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,3.25,13.65,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,3.3,13.9,7.0,9.41,0.0
2018,8,6,5,45,41.5,17.5,3.3,14.1,22.0,33.74,14.86
2018,8,6,6,0,65.0,29.0,3.3,14.3,37.0,57.51,40.18
2018,8,6,6,15,82.0,43.0,3.2,14.5,58.0,77.98,58.96
2018,8,6,6,30,99.0,57.0,3.1,14.7,79.0,104.71,82.81
2018,8,6,6,45,49.5,70.0,2.95,14.9,81.0,93.73,74.37
2018,8,6,7,0,0.0,83.0,2.8,15.1,83.0,78.78,61.42
2018,8,6,7,15,1.0,105.5,2.7,15.45,106.0,101.64,80.47
2018,8,6,7,30,2.0,128.0,2.6,15.8,129.0,124.59,99.21
2018,8,6,7,45,10.5,154.0,2.5,16.1,159.5,156.45,125.18
2018,8,6,8,0,19.0,180.0,2.4,16.4,190.0,189.03,151.29
2018,8,6,8,15,33.5,210.0,2.35,16.8,229.5,240.99,192.57
2018,8,6,8,30,48.0,240.0,2.3,17.2,269.0,285.52,227.08
2018,8,6,8,45,68.5,269.0,2.3,17.65,313.5,334.85,264.89
2018,8,6,9,0,89.0,298.0,2.3,18.1,358.0,385.23,302.74
2018,8,6,9,15,115.0,322.5,2.35,18.5,405.0,449.19,350.3
2018,8,6,9,30,141.0,347.0,2.4,18.9,452.0,501.54,388.35
2018,8,6,9,45,178.5,363.5,2.5,19.35,503.0,556.55,428.31
2018,8,6,10,0,216.0,380.0,2.6,19.8,554.0,612.21,468.06
2018,8,6,10,15,277.0,379.0,2.7,20.15,610.5,685.49,520.61
2018,8,6,10,30,338.0,378.0,2.8,20.5,667.0,745.88,563.28
2018,8,6,10,45,335.5,390.5,2.9,20.85,684.0,756.37,569.01
2018,8,6,11,0,333.0,403.0,3.0,21.2,701.0,765.12,573.93
2018,8,6,11,15,308.0,419.5,3.15,21.4,699.0,753.65,564.8
2018,8,6,11,30,283.0,436.0,3.3,21.6,697.0,740.56,554.7
2018,8,6,11,45,315.0,428.0,3.4,21.85,720.5,757.59,567.28
2018,8,6,12,0,347.0,420.0,3.5,22.1,744.0,772.6,578.23
2018,8,6,12,15,370.0,410.5,3.65,22.2,756.0,775.1,580.89
2018,8,6,12,30,393.0,401.0,3.8,22.3,768.0,775.37,582.06
2018,8,6,12,45,371.5,408.0,3.9,22.4,752.5,748.56,562.81
2018,8,6,13,0,350.0,415.0,4.0,22.5,737.0,721.24,543.25
2018,8,6,13,15,356.0,404.0,4.15,22.45,727.0,700.16,529.39
2018,8,6,13,30,362.0,393.0,4.3,22.4,717.0,677.72,514.33
2018,8,6,13,45,386.0,370.5,4.4,22.4,708.0,657.38,500.95
2018,8,6,14,0,410.0,348.0,4.5,22.4,699.0,636.26,486.76
2018,8,6,14,15,619.0,245.5,4.6,22.25,755.0,668.12,514.94
2018,8,6,14,30,828.0,143.0,4.7,22.1,811.0,680.57,527.43
2018,8,6,14,45,825.0,137.0,4.75,21.95,778.0,631.0,489.76
2018,8,6,15,0,822.0,131.0,4.8,21.8,745.0,579.98,450.19
2018,8,6,15,15,808.5,127.5,4.8,21.8,703.5,524.66,405.74
2018,8,6,15,30,795.0,124.0,4.8,21.8,662.0,469.4,360.12
2018,8,6,15,45,783.5,118.5,4.8,21.3,618.0,413.46,313.35
2018,8,6,16,0,772.0,113.0,4.8,20.8,574.0,357.87,265.49
2018,8,6,16,15,753.5,108.0,4.8,20.5,526.0,301.33,215.93
2018,8,6,16,30,735.0,103.0,4.8,20.2,478.0,242.13,164.22
2018,8,6,16,45,703.0,98.0,4.8,19.85,426.0,186.48,117.5
2018,8,6,17,0,671.0,93.0,4.8,19.5,374.0,134.49,78.15
2018,8,6,17,15,618.5,89.5,4.7,19.05,321.0,86.76,51.67
2018,8,6,17,30,566.0,86.0,4.6,18.6,268.0,60.4,47.54
2018,8,6,17,45,493.5,78.5,4.55,18.1,216.5,57.43,45.01
2018,8,6,18,0,421.0,71.0,4.5,17.6,165.0,52.76,40.78
2018,8,6,18,15,334.0,57.5,4.45,17.2,120.0,43.63,32.4
2018,8,6,18,30,247.0,44.0,4.4,16.8,75.0,34.09,23.34
2018,8,6,18,45,150.0,27.5,4.35,16.4,44.0,21.64,8.75
2018,8,6,19,0,53.0,11.0,4.3,16.0,13.0,10.48,0.0
2018,8,6,19,15,26.5,5.5,4.25,15.85,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,5,15,9.5,4.0,3.2,13.8,4.5,0.0,0.0
2018,8,7,5,30,19.0,8.0,3.3,14.0,9.0,11.51,0.0
2018,8,7,5,45,22.0,24.0,3.35,14.25,26.0,30.61,12.27
2018,8,7,6,0,25.0,40.0,3.4,14.5,43.0,50.04,34.73
2018,8,7,6,15,55.5,59.5,3.35,14.7,70.5,88.58,67.94
2018,8,7,6,30,86.0,79.0,3.3,14.9,98.0,125.71,100.21
2018,8,7,6,45,93.0,100.5,3.25,15.1,126.0,156.93,127.34
2018,8,7,7,0,100.0,122.0,3.2,15.3,154.0,188.6,154.21
2018,8,7,7,15,92.0,143.0,3.2,15.6,176.5,211.24,172.75
2018,8,7,7,30,84.0,164.0,3.2,15.9,199.0,223.97,182.65
2018,8,7,7,45,61.0,175.5,3.2,16.15,202.5,222.66,180.52
2018,8,7,8,0,38.0,187.0,3.2,16.4,206.0,219.34,176.53
2018,8,7,8,15,27.0,194.5,3.2,16.7,209.0,218.95,175.16
2018,8,7,8,30,16.0,202.0,3.2,17.0,212.0,208.61,165.77
2018,8,7,8,45,20.0,223.5,3.2,17.25,236.5,233.7,185.28
2018,8,7,9,0,24.0,245.0,3.2,17.5,261.0,258.97,204.64
2018,8,7,9,15,32.0,272.0,3.25,17.65,295.0,305.77,240.81
2018,8,7,9,30,40.0,299.0,3.3,17.8,329.0,341.8,268.13
2018,8,7,9,45,46.5,322.5,3.4,17.95,359.0,372.7,291.27
2018,8,7,10,0,53.0,346.0,3.5,18.1,389.0,403.52,314.18
2018,8,7,10,15,66.5,367.5,3.6,18.2,423.0,438.93,340.74
2018,8,7,10,30,80.0,389.0,3.7,18.3,457.0,474.21,366.96
2018,8,7,10,45,131.0,412.0,3.85,18.4,527.5,561.31,432.59
2018,8,7,11,0,182.0,435.0,4.0,18.5,598.0,634.79,487.02
2018,8,7,11,15,172.0,443.0,4.05,18.5,599.0,629.98,482.47
2018,8,7,11,30,162.0,451.0,4.1,18.5,600.0,624.26,477.73
2018,8,7,11,45,172.0,455.0,4.2,18.5,614.5,633.46,484.73
2018,8,7,12,0,182.0,459.0,4.3,18.5,629.0,641.49,490.89
2018,8,7,12,15,188.5,458.0,4.35,18.5,634.0,639.87,489.98
2018,8,7,12,30,195.0,457.0,4.4,18.5,639.0,637.13,488.34
2018,8,7,12,45,165.5,452.5,4.4,18.55,606.0,596.81,458.02
2018,8,7,13,0,136.0,448.0,4.4,18.6,573.0,557.4,428.38
2018,8,7,13,15,131.0,439.5,4.4,18.6,558.5,536.48,413.13
2018,8,7,13,30,126.0,431.0,4.4,18.6,544.0,515.55,397.75
2018,8,7,13,45,161.5,407.5,4.4,18.6,548.0,512.64,396.99
2018,8,7,14,0,197.0,384.0,4.4,18.6,552.0,506.96,393.91
2018,8,7,14,15,437.5,306.5,4.45,18.55,663.5,595.33,465.24
2018,8,7,14,30,678.0,229.0,4.5,18.5,775.0,659.2,515.59
2018,8,7,14,45,669.5,222.0,4.5,18.45,741.0,611.23,478.38
2018,8,7,15,0,661.0,215.0,4.5,18.4,707.0,562.78,440.49
2018,8,7,15,15,644.5,209.0,4.5,18.4,666.5,510.9,398.96
2018,8,7,15,30,628.0,203.0,4.5,18.4,626.0,459.82,357.05
2018,8,7,15,45,614.0,192.0,4.55,18.1,582.0,406.37,312.81
2018,8,7,16,0,600.0,181.0,4.6,17.8,538.0,353.19,267.7
2018,8,7,16,15,584.0,169.0,4.6,17.6,492.0,300.39,222.05
2018,8,7,16,30,568.0,157.0,4.6,17.4,446.0,249.16,177.64
2018,8,7,16,45,542.0,145.5,4.55,17.2,397.0,198.48,135.34
2018,8,7,17,0,516.0,134.0,4.5,17.0,348.0,150.85,99.03
2018,8,7,17,15,477.5,121.0,4.5,16.7,298.0,104.8,71.24
2018,8,7,17,30,439.0,108.0,4.5,16.4,248.0,76.86,62.47
2018,8,7,17,45,389.0,93.0,4.45,16.1,200.5,67.75,54.47
2018,8,7,18,0,339.0,78.0,4.4,15.8,153.0,58.14,45.8
2018,8,7,18,15,254.0,60.0,4.3,15.55,108.0,45.59,34.29
2018,8,7,18,30,169.0,42.0,4.2,15.3,63.0,32.47,22.02
2018,8,7,18,45,99.5,25.0,4.15,15.05,36.0,20.73,7.25
2018,8,7,19,0,30.0,8.0,4.1,14.8,9.0,7.63,0.0
2018,8,7,19,15,15.0,4.0,4.05,14.7,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,8,5,15,8.0,3.5,2.6,14.1,3.5,0.0,0.0
2018,8,8,5,30,16.0,7.0,2.6,14.4,7.0,9.93,0.0
2018,8,8,5,45,56.0,22.0,2.6,14.7,27.5,43.57,17.54
2018,8,8,6,0,96.0,37.0,2.6,15.0,48.0,78.44,56.04
2018,8,8,6,15,137.5,53.0,2.5,15.3,78.0,117.08,90.27
2018,8,8,6,30,179.0,69.0,2.4,15.6,108.0,160.22,128.06
2018,8,8,6,45,101.5,90.0,2.3,15.85,113.5,148.62,119.92
2018,8,8,7,0,24.0,111.0,2.2,16.1,119.0,127.41,102.03
2018,8,8,7,15,18.5,126.5,2.2,16.35,133.0,134.48,107.71
2018,8,8,7,30,13.0,142.0,2.2,16.6,147.0,146.63,117.26
2018,8,8,7,45,14.5,159.0,2.15,16.85,165.5,164.68,131.56
2018,8,8,8,0,16.0,176.0,2.1,17.1,184.0,182.84,145.72
2018,8,8,8,15,27.0,203.0,2.05,17.4,218.0,228.53,181.92
2018,8,8,8,30,38.0,230.0,2.0,17.7,252.0,266.65,211.39
2018,8,8,8,45,81.0,264.0,2.0,18.0,316.5,340.3,268.98
2018,8,8,9,0,124.0,298.0,2.0,18.3,381.0,428.96,336.14
2018,8,8,9,15,209.5,311.5,2.0,18.55,462.5,523.38,407.31
2018,8,8,9,30,295.0,325.0,2.0,18.8,544.0,634.84,488.23
2018,8,8,9,45,292.0,344.0,2.0,19.1,569.5,657.5,501.67
2018,8,8,10,0,289.0,363.0,2.0,19.4,595.0,678.63,514.63
2018,8,8,10,15,291.0,376.5,2.05,19.6,617.5,697.19,526.49
2018,8,8,10,30,293.0,390.0,2.1,19.8,640.0,714.34,537.37
2018,8,8,10,45,406.5,355.0,2.15,20.0,711.5,801.83,600.18
2018,8,8,11,0,520.0,320.0,2.2,20.2,783.0,878.44,653.84
2018,8,8,11,15,483.5,338.5,2.25,20.3,775.0,857.18,637.35
2018,8,8,11,30,447.0,357.0,2.3,20.4,767.0,833.56,620.21
2018,8,8,11,45,527.0,321.0,2.35,20.55,808.5,868.63,646.33
2018,8,8,12,0,607.0,285.0,2.4,20.7,850.0,901.28,670.04
2018,8,8,12,15,542.0,317.5,2.5,20.75,822.0,855.96,637.82
2018,8,8,12,30,477.0,350.0,2.6,20.8,794.0,811.31,606.32
2018,8,8,12,45,355.0,398.0,2.65,20.9,727.0,723.72,542.85
2018,8,8,13,0,233.0,446.0,2.7,21.0,660.0,641.83,482.39
2018,8,8,13,15,197.5,442.0,2.8,21.0,621.0,596.01,449.92
2018,8,8,13,30,162.0,438.0,2.9,21.0,582.0,551.85,417.98
2018,8,8,13,45,191.0,407.0,3.0,21.0,573.0,535.37,407.75
2018,8,8,14,0,220.0,376.0,3.1,21.0,564.0,516.72,395.51
2018,8,8,14,15,503.0,270.5,3.25,20.9,680.0,608.41,469.07
2018,8,8,14,30,786.0,165.0,3.4,20.8,796.0,671.76,518.88
2018,8,8,14,45,775.5,161.0,3.5,20.7,760.5,621.19,480.49
2018,8,8,15,0,765.0,157.0,3.6,20.6,725.0,568.02,439.78
2018,8,8,15,15,750.0,153.5,3.6,20.6,684.0,514.06,396.85
2018,8,8,15,30,735.0,150.0,3.6,20.6,643.0,460.44,353.0
2018,8,8,15,45,715.5,145.5,3.85,20.25,598.0,404.78,307.18
2018,8,8,16,0,696.0,141.0,4.1,19.9,553.0,350.48,261.1
2018,8,8,16,15,669.5,135.5,4.15,19.6,504.0,295.01,213.3
2018,8,8,16,30,643.0,130.0,4.2,19.3,455.0,242.24,167.78
2018,8,8,16,45,609.0,123.0,4.25,19.05,404.0,189.95,124.52
2018,8,8,17,0,575.0,116.0,4.3,18.8,353.0,141.75,88.61
2018,8,8,17,15,531.5,106.5,4.3,18.4,302.0,94.92,61.84
2018,8,8,17,30,488.0,97.0,4.3,18.0,251.0,69.01,55.2
2018,8,8,17,45,430.0,85.0,4.35,17.6,202.5,61.91,49.01
2018,8,8,18,0,372.0,73.0,4.4,17.2,154.0,54.43,42.26
2018,8,8,18,15,297.0,57.5,4.3,16.9,111.0,43.77,32.47
2018,8,8,18,30,222.0,42.0,4.2,16.6,68.0,32.61,21.9
2018,8,8,18,45,135.5,26.0,4.15,16.25,39.5,20.53,5.81
2018,8,8,19,0,49.0,10.0,4.1,15.9,11.0,9.53,0.0
2018,8,8,19,15,24.5,5.0,3.95,15.75,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.2,13.85,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,14.1,10.0,17.72,0.0
2018,8,9,5,45,120.5,24.5,2.25,14.35,36.5,68.14,26.74
2018,8,9,6,0,196.0,40.0,2.3,14.6,63.0,120.77,87.67
2018,8,9,6,15,249.5,57.0,2.25,14.9,101.0,171.18,133.08
2018,8,9,6,30,303.0,74.0,2.2,15.2,139.0,227.52,182.54
2018,8,9,6,45,289.5,93.5,2.15,15.5,169.5,251.67,205.01
2018,8,9,7,0,276.0,113.0,2.1,15.8,200.0,281.24,230.45
2018,8,9,7,15,242.5,137.5,2.05,16.2,224.0,302.87,247.82
2018,8,9,7,30,209.0,162.0,2.0,16.6,248.0,320.42,260.88
2018,8,9,7,45,245.0,180.5,1.95,17.0,294.0,374.91,303.62
2018,8,9,8,0,281.0,199.0,1.9,17.4,340.0,432.01,347.08
2018,8,9,8,15,295.5,218.5,1.9,17.8,380.5,475.86,379.06
2018,8,9,8,30,310.0,238.0,1.9,18.2,421.0,519.88,410.51
2018,8,9,8,45,284.5,265.0,1.9,18.55,443.0,538.4,421.5
2018,8,9,9,0,259.0,292.0,1.9,18.9,465.0,553.97,430.3
2018,8,9,9,15,284.5,307.0,1.9,19.25,508.0,599.79,462.43
2018,8,9,9,30,310.0,322.0,1.9,19.6,551.0,645.81,493.89
2018,8,9,9,45,343.5,328.5,1.9,19.95,594.0,689.99,523.9
2018,8,9,10,0,377.0,335.0,1.9,20.3,637.0,734.08,553.38
2018,8,9,10,15,368.0,352.5,1.95,20.6,656.5,747.56,560.68
2018,8,9,10,30,359.0,370.0,2.0,20.9,676.0,759.01,566.88
2018,8,9,10,45,376.5,372.5,2.0,21.2,700.5,779.1,579.62
2018,8,9,11,0,394.0,375.0,2.0,21.5,725.0,797.65,591.18
2018,8,9,11,15,354.5,398.5,2.1,21.7,717.5,779.11,576.91
2018,8,9,11,30,315.0,422.0,2.2,21.9,710.0,758.74,561.7
2018,8,9,11,45,295.5,432.5,2.25,22.1,704.5,743.45,550.38
2018,8,9,12,0,276.0,443.0,2.3,22.3,699.0,726.95,538.21
2018,8,9,12,15,270.0,444.5,2.4,22.4,695.0,713.44,529.14
2018,8,9,12,30,264.0,446.0,2.5,22.5,691.0,698.89,519.28
2018,8,9,12,45,257.0,443.5,2.6,22.6,680.5,678.58,505.43
2018,8,9,13,0,250.0,441.0,2.7,22.7,670.0,657.64,491.09
2018,8,9,13,15,304.0,414.0,2.8,22.7,687.5,665.12,498.63
2018,8,9,13,30,358.0,387.0,2.9,22.7,705.0,668.59,503.01
2018,8,9,13,45,370.0,371.0,3.0,22.7,692.5,644.9,487.06
2018,8,9,14,0,382.0,355.0,3.1,22.7,680.0,619.51,469.77
2018,8,9,14,15,566.5,271.5,3.15,22.6,734.5,653.39,498.1
2018,8,9,14,30,751.0,188.0,3.2,22.5,789.0,668.45,511.4
2018,8,9,14,45,740.0,183.5,3.25,22.4,753.5,617.89,473.61
2018,8,9,15,0,729.0,179.0,3.3,22.3,718.0,566.89,434.85
2018,8,9,15,15,713.0,174.5,3.3,22.3,677.0,513.16,392.68
2018,8,9,15,30,697.0,170.0,3.3,22.3,636.0,459.99,349.81
2018,8,9,15,45,678.0,163.0,3.35,22.05,590.0,404.28,304.32
2018,8,9,16,0,659.0,156.0,3.4,21.8,544.0,349.99,258.8
2018,8,9,16,15,635.5,148.0,3.4,21.5,495.5,295.26,212.35
2018,8,9,16,30,612.0,140.0,3.4,21.2,447.0,242.97,167.89
2018,8,9,16,45,582.0,130.5,3.4,20.95,397.0,191.04,125.44
2018,8,9,17,0,552.0,121.0,3.4,20.7,347.0,142.13,89.28
2018,8,9,17,15,512.0,110.0,3.35,20.25,297.0,95.63,62.95
2018,8,9,17,30,472.0,99.0,3.3,19.8,247.0,70.58,56.15
2018,8,9,17,45,419.0,86.0,3.3,19.35,199.0,62.77,49.4
2018,8,9,18,0,366.0,73.0,3.3,18.9,151.0,54.54,42.03
2018,8,9,18,15,292.5,57.0,3.3,18.45,108.5,43.47,31.96
2018,8,9,18,30,219.0,41.0,3.3,18.0,66.0,31.89,21.03
2018,8,9,18,45,135.0,25.5,3.3,17.55,38.5,20.18,3.96
2018,8,9,19,0,51.0,10.0,3.3,17.1,11.0,9.53,0.0
2018,8,9,19,15,25.5,5.0,3.3,16.9,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
