Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,5,15,4.5,0.5,2.6,14.8,0.5,0.0,0.0
2018,8,20,5,30,9.0,1.0,2.7,15.0,1.0,0.0,0.0
2018,8,20,5,45,4.5,4.0,2.75,15.25,4.0,4.95,0.0
2018,8,20,6,0,0.0,7.0,2.8,15.5,7.0,6.48,0.0
2018,8,20,6,15,0.0,11.5,2.8,15.7,11.5,10.65,3.16
2018,8,20,6,30,0.0,16.0,2.8,15.9,16.0,14.82,6.87
2018,8,20,6,45,0.0,20.5,2.75,16.1,20.5,19.0,10.53
2018,8,20,7,0,0.0,25.0,2.7,16.3,25.0,23.18,14.14
2018,8,20,7,15,0.0,28.5,2.65,16.55,28.5,26.44,16.89
2018,8,20,7,30,0.0,32.0,2.6,16.8,32.0,29.7,19.59
2018,8,20,7,45,0.0,41.0,2.55,17.0,41.0,38.09,26.57
2018,8,20,8,0,0.0,50.0,2.5,17.2,50.0,46.48,33.48
2018,8,20,8,15,0.0,62.5,2.45,17.45,62.5,58.16,43.03
2018,8,20,8,30,0.0,75.0,2.4,17.7,75.0,69.85,52.49
2018,8,20,8,45,0.0,87.5,2.35,17.9,87.5,81.55,61.88
2018,8,20,9,0,0.0,100.0,2.3,18.1,100.0,93.43,71.33
2018,8,20,9,15,0.0,122.5,2.35,18.3,122.5,115.17,88.66
2018,8,20,9,30,0.0,145.0,2.4,18.5,145.0,137.01,105.89
2018,8,20,9,45,1.5,155.0,2.4,18.7,156.0,148.08,114.44
2018,8,20,10,0,3.0,165.0,2.4,18.9,167.0,159.21,123.01
2018,8,20,10,15,4.5,177.5,2.5,19.0,181.0,172.8,133.56
2018,8,20,10,30,6.0,190.0,2.6,19.1,195.0,186.38,144.07
2018,8,20,10,45,12.5,241.0,2.65,19.2,251.5,242.78,188.01
2018,8,20,11,0,19.0,292.0,2.7,19.3,308.0,299.41,231.3
2018,8,20,11,15,22.0,313.0,2.8,19.35,332.0,322.59,248.68
2018,8,20,11,30,25.0,334.0,2.9,19.4,356.0,356.8,274.38
2018,8,20,11,45,27.5,344.5,3.0,19.45,369.0,368.14,282.78
2018,8,20,12,0,30.0,355.0,3.1,19.5,382.0,379.08,290.99
2018,8,20,12,15,31.5,356.5,3.2,19.5,385.0,379.57,291.45
2018,8,20,12,30,33.0,358.0,3.3,19.5,388.0,379.78,291.78
2018,8,20,12,45,36.0,362.0,3.35,19.45,394.5,383.53,294.85
2018,8,20,13,0,39.0,366.0,3.4,19.4,401.0,386.83,297.6
2018,8,20,13,15,69.0,384.0,3.5,19.35,444.0,426.0,328.21
2018,8,20,13,30,99.0,402.0,3.6,19.3,487.0,462.4,356.34
2018,8,20,13,45,127.0,385.5,3.65,19.25,491.5,465.12,359.38
2018,8,20,14,0,155.0,369.0,3.7,19.2,496.0,461.06,357.4
2018,8,20,14,15,141.5,347.0,3.75,19.1,460.0,421.04,327.43
2018,8,20,14,30,128.0,325.0,3.8,19.0,424.0,382.31,298.24
2018,8,20,14,45,78.5,296.5,3.85,18.85,356.5,317.88,248.46
2018,8,20,15,0,29.0,268.0,3.9,18.7,289.0,259.76,203.19
2018,8,20,15,15,197.0,225.0,3.9,18.7,351.5,296.58,233.08
2018,8,20,15,30,365.0,182.0,3.9,18.7,414.0,315.28,245.89
2018,8,20,15,45,288.5,177.5,4.0,18.4,352.0,261.34,202.26
2018,8,20,16,0,212.0,173.0,4.1,18.1,290.0,214.16,164.62
2018,8,20,16,15,190.5,165.0,4.1,17.85,263.0,186.55,141.8
2018,8,20,16,30,169.0,157.0,4.1,17.6,236.0,165.67,124.85
2018,8,20,16,45,200.5,146.5,4.15,17.3,229.0,143.28,105.21
2018,8,20,17,0,232.0,136.0,4.2,17.0,222.0,121.21,88.05
2018,8,20,17,15,220.0,117.5,4.15,16.7,189.0,89.24,73.22
2018,8,20,17,30,208.0,99.0,4.1,16.4,156.0,75.75,61.44
2018,8,20,17,45,216.5,77.0,4.1,16.1,125.0,60.31,47.66
2018,8,20,18,0,225.0,55.0,4.1,15.8,94.0,41.53,30.74
2018,8,20,18,15,127.0,33.5,4.05,15.6,54.0,27.61,17.88
2018,8,20,18,30,29.0,12.0,4.0,15.4,14.0,10.27,0.65
2018,8,20,18,45,23.0,7.5,3.9,15.2,8.0,7.15,0.0
2018,8,20,19,0,17.0,3.0,3.8,15.0,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.7,14.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.5,15.0,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.5,15.1,2.0,0.0,0.0
2018,8,21,5,45,3.5,5.5,2.55,15.2,5.5,6.13,0.0
2018,8,21,6,0,0.0,9.0,2.6,15.3,9.0,8.33,0.4
2018,8,21,6,15,18.5,17.5,2.5,15.45,21.0,25.49,15.22
2018,8,21,6,30,37.0,26.0,2.4,15.6,33.0,43.41,30.87
2018,8,21,6,45,18.5,32.5,2.35,15.8,36.0,39.49,28.06
2018,8,21,7,0,0.0,39.0,2.3,16.0,39.0,36.21,25.24
2018,8,21,7,15,0.0,46.0,2.2,16.2,46.0,42.73,30.76
2018,8,21,7,30,0.0,53.0,2.1,16.4,53.0,49.26,36.18
2018,8,21,7,45,0.0,65.0,2.05,16.6,65.0,60.46,45.44
2018,8,21,8,0,0.0,77.0,2.0,16.8,77.0,71.68,54.59
2018,8,21,8,15,0.0,99.0,1.95,17.05,99.0,92.76,71.76
2018,8,21,8,30,0.0,121.0,1.9,17.3,121.0,114.22,88.99
2018,8,21,8,45,0.0,136.5,1.85,17.5,136.5,129.3,100.83
2018,8,21,9,0,0.0,152.0,1.8,17.7,152.0,144.38,112.57
2018,8,21,9,15,4.0,179.5,1.85,17.9,182.5,175.09,136.84
2018,8,21,9,30,8.0,207.0,1.9,18.1,213.0,206.06,160.98
2018,8,21,9,45,13.0,238.5,1.9,18.35,248.5,242.22,188.82
2018,8,21,10,0,18.0,270.0,1.9,18.6,284.0,278.54,216.36
2018,8,21,10,15,24.0,295.5,1.95,18.75,315.0,309.8,239.89
2018,8,21,10,30,30.0,321.0,2.0,18.9,346.0,354.36,273.18
2018,8,21,10,45,42.5,351.5,2.0,19.05,388.0,397.87,305.39
2018,8,21,11,0,55.0,382.0,2.0,19.2,430.0,441.0,336.87
2018,8,21,11,15,54.0,388.5,2.05,19.3,436.0,444.68,338.98
2018,8,21,11,30,53.0,395.0,2.1,19.4,442.0,448.03,341.11
2018,8,21,11,45,50.5,395.0,2.15,19.5,440.0,442.83,337.02
2018,8,21,12,0,48.0,395.0,2.2,19.6,438.0,437.44,332.89
2018,8,21,12,15,44.5,388.0,2.25,19.6,428.0,423.84,322.88
2018,8,21,12,30,41.0,381.0,2.3,19.6,418.0,410.29,312.96
2018,8,21,12,45,40.5,377.0,2.4,19.65,413.0,402.51,307.45
2018,8,21,13,0,40.0,373.0,2.5,19.7,408.0,394.63,301.83
2018,8,21,13,15,54.5,381.5,2.55,19.7,428.5,411.39,314.99
2018,8,21,13,30,69.0,390.0,2.6,19.7,449.0,426.68,326.91
2018,8,21,13,45,83.0,387.0,2.6,19.7,456.5,429.1,329.23
2018,8,21,14,0,97.0,384.0,2.6,19.7,464.0,430.05,330.47
2018,8,21,14,15,89.0,366.0,2.65,19.6,437.0,400.67,308.84
2018,8,21,14,30,81.0,348.0,2.7,19.5,410.0,372.07,287.73
2018,8,21,14,45,74.5,327.5,2.75,19.4,382.5,342.96,266.06
2018,8,21,15,0,68.0,307.0,2.8,19.3,355.0,314.64,244.79
2018,8,21,15,15,63.0,285.5,2.8,19.3,328.0,287.03,223.72
2018,8,21,15,30,58.0,264.0,2.8,19.3,301.0,260.15,203.03
2018,8,21,15,45,58.0,243.0,2.8,18.95,277.5,236.27,184.7
2018,8,21,16,0,58.0,222.0,2.8,18.6,254.0,212.58,166.23
2018,8,21,16,15,70.0,203.5,2.85,18.4,238.5,193.99,151.15
2018,8,21,16,30,82.0,185.0,2.9,18.2,223.0,174.03,134.67
2018,8,21,16,45,109.0,164.5,2.9,17.95,208.5,148.98,113.48
2018,8,21,17,0,136.0,144.0,2.9,17.7,194.0,124.64,94.03
2018,8,21,17,15,171.0,121.0,2.9,17.5,173.5,95.67,78.55
2018,8,21,17,30,206.0,98.0,2.9,17.3,153.0,75.06,60.58
2018,8,21,17,45,168.0,79.0,2.9,17.05,117.5,61.64,48.6
2018,8,21,18,0,130.0,60.0,2.9,16.8,82.0,47.71,35.91
2018,8,21,18,15,90.0,40.5,2.9,16.7,53.0,32.89,22.12
2018,8,21,18,30,50.0,21.0,2.9,16.6,24.0,17.54,3.63
2018,8,21,18,45,26.0,11.0,2.85,16.5,12.5,10.48,0.0
2018,8,21,19,0,2.0,1.0,2.8,16.4,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.8,16.35,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.2,15.6,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.2,15.8,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.0,1.25,16.0,5.0,5.02,0.0
2018,8,22,6,0,0.0,9.0,1.3,16.2,9.0,8.33,0.25
2018,8,22,6,15,0.0,16.0,1.3,16.35,16.0,14.82,6.57
2018,8,22,6,30,0.0,23.0,1.3,16.5,23.0,21.32,12.32
2018,8,22,6,45,0.0,33.0,1.25,16.65,33.0,30.62,20.37
2018,8,22,7,0,0.0,43.0,1.2,16.8,43.0,39.94,28.34
2018,8,22,7,15,0.0,50.0,1.2,17.0,50.0,46.46,33.82
2018,8,22,7,30,0.0,57.0,1.2,17.2,57.0,52.99,39.21
2018,8,22,7,45,0.0,59.0,1.2,17.4,59.0,54.86,40.62
2018,8,22,8,0,0.0,61.0,1.2,17.6,61.0,56.74,42.0
2018,8,22,8,15,0.0,68.0,1.25,17.8,68.0,63.29,47.24
2018,8,22,8,30,0.0,75.0,1.3,18.0,75.0,69.84,52.43
2018,8,22,8,45,0.0,87.5,1.3,18.2,87.5,81.55,61.79
2018,8,22,9,0,0.0,100.0,1.3,18.4,100.0,93.44,71.21
2018,8,22,9,15,0.0,121.0,1.35,18.65,121.0,113.73,87.3
2018,8,22,9,30,0.0,142.0,1.4,18.9,142.0,134.11,103.25
2018,8,22,9,45,2.5,163.5,1.45,19.1,165.5,157.41,121.5
2018,8,22,10,0,5.0,185.0,1.5,19.3,189.0,180.83,139.65
2018,8,22,10,15,7.0,203.0,1.6,19.5,208.5,200.36,154.61
2018,8,22,10,30,9.0,221.0,1.7,19.7,228.0,219.89,169.48
2018,8,22,10,45,13.0,252.0,1.75,19.85,263.0,254.25,195.69
2018,8,22,11,0,17.0,283.0,1.8,20.0,298.0,288.56,221.52
2018,8,22,11,15,18.0,295.0,1.85,20.15,311.0,300.82,230.42
2018,8,22,11,30,19.0,307.0,1.9,20.3,324.0,312.93,239.27
2018,8,22,11,45,23.5,326.5,2.0,20.4,347.5,346.02,264.05
2018,8,22,12,0,28.0,346.0,2.1,20.5,371.0,368.22,280.51
2018,8,22,12,15,35.0,363.5,2.15,20.55,395.0,390.16,296.86
2018,8,22,12,30,42.0,381.0,2.2,20.6,419.0,411.32,312.57
2018,8,22,12,45,195.0,354.0,2.3,20.65,527.0,527.16,402.63
2018,8,22,13,0,348.0,327.0,2.4,20.7,635.0,638.43,486.01
2018,8,22,13,15,570.5,251.5,2.45,20.65,745.0,738.45,561.6
2018,8,22,13,30,793.0,176.0,2.5,20.6,855.0,819.06,620.65
2018,8,22,13,45,812.0,163.0,2.6,20.6,842.0,787.74,599.54
2018,8,22,14,0,831.0,150.0,2.7,20.6,829.0,752.6,576.01
2018,8,22,14,15,823.0,147.5,2.75,20.45,798.5,705.15,542.15
2018,8,22,14,30,815.0,145.0,2.8,20.3,768.0,656.32,506.44
2018,8,22,14,45,777.0,150.5,2.85,20.2,721.0,596.21,461.07
2018,8,22,15,0,739.0,156.0,2.9,20.1,674.0,536.17,414.68
2018,8,22,15,15,732.5,148.0,2.9,20.1,635.0,482.86,371.95
2018,8,22,15,30,726.0,140.0,2.9,20.1,596.0,429.12,327.53
2018,8,22,15,45,714.5,133.0,2.95,19.75,553.0,374.23,281.4
2018,8,22,16,0,703.0,126.0,3.0,19.4,510.0,319.88,234.46
2018,8,22,16,15,656.5,123.0,3.05,19.1,454.5,261.16,184.52
2018,8,22,16,30,610.0,120.0,3.1,18.8,399.0,207.61,139.73
2018,8,22,16,45,595.5,109.0,3.1,18.5,354.0,156.63,98.49
2018,8,22,17,0,581.0,98.0,3.1,18.2,309.0,107.45,65.03
2018,8,22,17,15,456.5,93.0,3.1,17.9,242.5,66.06,52.62
2018,8,22,17,30,332.0,88.0,3.1,17.6,176.0,64.03,50.87
2018,8,22,17,45,247.5,72.0,3.1,17.25,129.5,53.51,41.42
2018,8,22,18,0,163.0,56.0,3.1,16.9,83.0,44.8,33.32
2018,8,22,18,15,105.5,38.5,3.05,16.7,53.5,31.37,20.68
2018,8,22,18,30,48.0,21.0,3.0,16.5,24.0,17.51,1.63
2018,8,22,18,45,24.0,10.5,2.95,16.3,12.0,10.01,0.0
2018,8,22,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.6,15.35,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.0,2.75,15.9,9.0,8.58,0.0
2018,8,23,6,0,0.0,17.0,2.8,16.2,17.0,15.77,5.17
2018,8,23,6,15,0.0,32.5,2.8,16.35,32.5,30.42,19.3
2018,8,23,6,30,0.0,48.0,2.8,16.5,48.0,45.72,32.69
2018,8,23,6,45,0.0,66.0,2.8,16.7,66.0,63.59,48.07
2018,8,23,7,0,0.0,84.0,2.8,16.9,84.0,81.32,63.11
2018,8,23,7,15,0.0,96.5,2.7,17.05,96.5,93.04,72.88
2018,8,23,7,30,0.0,109.0,2.6,17.2,109.0,104.85,82.51
2018,8,23,7,45,0.5,125.5,2.55,17.4,125.5,121.26,95.75
2018,8,23,8,0,1.0,142.0,2.5,17.6,142.0,137.71,108.82
2018,8,23,8,15,4.5,161.5,2.45,17.75,163.5,159.64,126.29
2018,8,23,8,30,8.0,181.0,2.4,17.9,185.0,181.82,143.74
2018,8,23,8,45,11.5,200.0,2.4,18.1,207.0,203.7,160.73
2018,8,23,9,0,15.0,219.0,2.4,18.3,229.0,225.77,177.68
2018,8,23,9,15,19.5,241.0,2.4,18.45,254.5,251.99,197.79
2018,8,23,9,30,24.0,263.0,2.4,18.6,280.0,278.35,217.79
2018,8,23,9,45,28.0,284.0,2.4,18.8,305.0,316.3,246.38
2018,8,23,10,0,32.0,305.0,2.4,19.0,330.0,341.89,265.19
2018,8,23,10,15,41.0,328.5,2.45,19.1,361.5,374.93,289.89
2018,8,23,10,30,50.0,352.0,2.5,19.2,393.0,407.82,314.21
2018,8,23,10,45,68.5,378.0,2.5,19.3,436.0,452.57,347.37
2018,8,23,11,0,87.0,404.0,2.5,19.4,479.0,496.88,379.7
2018,8,23,11,15,96.0,413.5,2.55,19.5,497.5,513.43,391.46
2018,8,23,11,30,105.0,423.0,2.6,19.6,516.0,529.33,402.9
2018,8,23,11,45,280.0,391.0,2.65,19.65,641.5,686.56,520.98
2018,8,23,12,0,455.0,359.0,2.7,19.7,767.0,824.57,620.5
2018,8,23,12,15,551.5,325.0,2.75,19.75,819.5,869.72,652.95
2018,8,23,12,30,648.0,291.0,2.8,19.8,872.0,909.97,682.44
2018,8,23,12,45,651.5,286.0,2.85,19.8,865.0,887.49,667.26
2018,8,23,13,0,655.0,281.0,2.9,19.8,858.0,862.45,650.75
2018,8,23,13,15,650.0,277.5,3.0,19.75,841.5,829.18,628.65
2018,8,23,13,30,645.0,274.0,3.1,19.7,825.0,794.13,604.97
2018,8,23,13,45,637.5,270.0,3.15,19.7,802.0,755.08,577.66
2018,8,23,14,0,630.0,266.0,3.2,19.7,779.0,714.82,549.0
2018,8,23,14,15,620.5,260.0,3.3,19.6,749.0,670.37,517.16
2018,8,23,14,30,611.0,254.0,3.4,19.5,719.0,624.56,483.58
2018,8,23,14,45,598.0,246.0,3.45,19.4,682.5,575.12,446.32
2018,8,23,15,0,585.0,238.0,3.5,19.3,646.0,525.82,408.23
2018,8,23,15,15,566.5,229.5,3.5,19.3,604.5,473.83,366.9
2018,8,23,15,30,548.0,221.0,3.5,19.3,563.0,423.0,325.52
2018,8,23,15,45,527.0,209.5,3.6,18.9,518.0,370.12,282.28
2018,8,23,16,0,506.0,198.0,3.7,18.5,473.0,319.18,239.7
2018,8,23,16,15,482.0,184.0,3.75,18.25,425.5,267.58,196.2
2018,8,23,16,30,458.0,170.0,3.8,18.0,378.0,218.69,155.44
2018,8,23,16,45,425.0,154.5,3.85,17.75,329.0,170.39,117.6
2018,8,23,17,0,392.0,139.0,3.9,17.5,280.0,126.21,87.48
2018,8,23,17,15,348.5,121.5,3.95,17.2,231.5,91.38,74.95
2018,8,23,17,30,305.0,104.0,4.0,16.9,183.0,79.48,64.53
2018,8,23,17,45,251.5,83.0,4.05,16.65,138.5,64.62,51.2
2018,8,23,18,0,198.0,62.0,4.1,16.4,94.0,49.21,37.12
2018,8,23,18,15,118.5,41.0,4.1,16.25,58.0,33.22,22.04
2018,8,23,18,30,39.0,20.0,4.1,16.1,22.0,17.49,0.0
2018,8,23,18,45,19.5,10.0,4.1,15.95,11.0,9.53,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.4,14.9,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.5,15.0,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.55,15.1,9.5,9.05,0.0
2018,8,24,6,0,0.0,18.0,3.6,15.2,18.0,16.7,5.44
2018,8,24,6,15,0.0,34.5,3.55,15.35,34.5,32.84,21.31
2018,8,24,6,30,0.0,51.0,3.5,15.5,51.0,49.22,35.72
2018,8,24,6,45,0.5,71.0,3.45,15.65,71.0,69.55,53.28
2018,8,24,7,0,1.0,91.0,3.4,15.8,91.0,89.73,70.48
2018,8,24,7,15,1.0,104.0,3.35,16.05,104.0,101.86,80.59
2018,8,24,7,30,1.0,117.0,3.3,16.3,117.0,114.11,90.57
2018,8,24,7,45,2.5,134.0,3.25,16.5,135.0,131.72,104.85
2018,8,24,8,0,4.0,151.0,3.2,16.7,153.0,149.46,119.03
2018,8,24,8,15,18.0,180.0,3.15,16.95,190.0,189.64,151.65
2018,8,24,8,30,32.0,209.0,3.1,17.2,227.0,241.52,193.04
2018,8,24,8,45,53.5,241.0,3.05,17.45,274.0,294.8,234.99
2018,8,24,9,0,75.0,273.0,3.0,17.7,321.0,349.26,277.04
2018,8,24,9,15,97.0,299.5,3.0,17.95,365.5,398.85,314.68
2018,8,24,9,30,119.0,326.0,3.0,18.2,410.0,462.69,362.33
2018,8,24,9,45,113.5,343.0,3.0,18.4,426.5,476.76,371.26
2018,8,24,10,0,108.0,360.0,3.0,18.6,443.0,476.13,369.59
2018,8,24,10,15,161.5,370.5,3.05,18.8,500.0,553.25,427.53
2018,8,24,10,30,215.0,381.0,3.1,19.0,557.0,616.98,474.39
2018,8,24,10,45,401.0,332.0,3.15,19.2,672.0,774.25,591.1
2018,8,24,11,0,587.0,283.0,3.2,19.4,787.0,906.73,686.18
2018,8,24,11,15,650.0,262.0,3.3,19.5,829.0,946.74,713.83
2018,8,24,11,30,713.0,241.0,3.4,19.6,871.0,980.76,737.24
2018,8,24,11,45,714.0,243.0,3.45,19.7,878.0,973.31,731.69
2018,8,24,12,0,715.0,245.0,3.5,19.8,885.0,962.74,724.5
2018,8,24,12,15,716.0,244.0,3.65,19.85,884.5,946.13,714.1
2018,8,24,12,30,717.0,243.0,3.8,19.9,884.0,926.62,701.73
2018,8,24,12,45,716.0,241.0,3.9,19.95,875.5,901.51,685.17
2018,8,24,13,0,715.0,239.0,4.0,20.0,867.0,873.83,666.41
2018,8,24,13,15,709.0,237.5,4.1,19.9,850.5,839.99,643.4
2018,8,24,13,30,703.0,236.0,4.2,19.8,834.0,804.2,618.66
2018,8,24,13,45,694.0,233.0,4.3,19.75,809.5,762.95,589.47
2018,8,24,14,0,685.0,230.0,4.4,19.7,785.0,720.4,558.95
2018,8,24,14,15,673.0,226.5,4.5,19.55,754.5,674.29,525.39
2018,8,24,14,30,661.0,223.0,4.6,19.4,724.0,627.61,490.57
2018,8,24,14,45,601.5,230.0,4.65,19.3,668.5,562.58,440.41
2018,8,24,15,0,542.0,237.0,4.7,19.2,613.0,501.09,392.18
2018,8,24,15,15,442.5,243.0,4.7,19.2,537.5,425.76,332.51
2018,8,24,15,30,343.0,249.0,4.7,19.2,462.0,361.7,281.45
2018,8,24,15,45,263.5,237.5,4.8,18.8,393.5,299.79,232.68
2018,8,24,16,0,184.0,226.0,4.9,18.4,325.0,249.85,193.71
2018,8,24,16,15,137.5,205.0,4.9,18.15,275.0,207.01,160.02
2018,8,24,16,30,91.0,184.0,4.9,17.9,225.0,173.64,134.58
2018,8,24,16,45,118.5,160.5,4.85,17.65,207.0,145.67,110.87
2018,8,24,17,0,146.0,137.0,4.8,17.4,189.0,118.42,89.27
2018,8,24,17,15,175.5,113.5,4.8,17.1,166.0,85.48,69.84
2018,8,24,17,30,205.0,90.0,4.8,16.8,143.0,69.49,55.79
2018,8,24,17,45,171.5,72.5,4.75,16.5,109.5,56.97,44.5
2018,8,24,18,0,138.0,55.0,4.7,16.2,76.0,43.98,32.56
2018,8,24,18,15,84.5,37.0,4.6,16.0,48.5,30.15,19.26
2018,8,24,18,30,31.0,19.0,4.5,15.8,21.0,16.62,0.0
2018,8,24,18,45,15.5,9.5,4.45,15.65,10.5,9.05,0.0
2018,8,24,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,13.8,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.1,1.0,0.0,0.0
2018,8,25,5,45,1.0,6.0,2.4,14.35,6.0,5.97,0.0
2018,8,25,6,0,1.0,11.0,2.4,14.6,11.0,10.5,1.01
2018,8,25,6,15,0.5,21.0,2.35,14.85,21.0,19.66,10.51
2018,8,25,6,30,0.0,31.0,2.3,15.1,31.0,28.77,18.61
2018,8,25,6,45,0.0,39.5,2.3,15.35,39.5,36.68,25.58
2018,8,25,7,0,0.0,48.0,2.3,15.6,48.0,44.6,32.41
2018,8,25,7,15,0.0,55.5,2.25,15.9,55.5,51.59,38.31
2018,8,25,7,30,0.0,63.0,2.2,16.2,63.0,58.59,44.1
2018,8,25,7,45,0.0,72.0,2.15,16.5,72.0,67.0,50.96
2018,8,25,8,0,0.0,81.0,2.1,16.8,81.0,75.42,57.74
2018,8,25,8,15,0.0,105.0,2.05,17.1,105.0,98.75,76.74
2018,8,25,8,30,0.0,129.0,2.0,17.4,129.0,122.32,95.62
2018,8,25,8,45,1.5,149.5,1.95,17.7,150.5,143.71,112.54
2018,8,25,9,0,3.0,170.0,1.9,18.0,172.0,165.23,129.33
2018,8,25,9,15,5.5,186.0,1.9,18.25,190.0,183.18,143.19
2018,8,25,9,30,8.0,202.0,1.9,18.5,208.0,201.25,157.02
2018,8,25,9,45,8.5,209.5,1.9,18.8,216.0,208.92,162.49
2018,8,25,10,0,9.0,217.0,1.9,19.1,224.0,216.6,167.99
2018,8,25,10,15,11.5,238.0,1.9,19.3,247.0,239.72,185.57
2018,8,25,10,30,14.0,259.0,1.9,19.5,270.0,262.81,202.92
2018,8,25,10,45,18.5,284.5,1.95,19.75,300.0,292.33,225.1
2018,8,25,11,0,23.0,310.0,2.0,20.0,330.0,321.72,246.95
2018,8,25,11,15,23.5,318.5,2.05,20.15,339.0,329.88,252.68
2018,8,25,11,30,24.0,327.0,2.1,20.3,348.0,349.17,266.82
2018,8,25,11,45,26.0,334.5,2.2,20.45,357.5,356.98,272.5
2018,8,25,12,0,28.0,342.0,2.3,20.6,367.0,364.47,278.01
2018,8,25,12,15,46.5,371.0,2.45,20.65,412.5,408.96,311.73
2018,8,25,12,30,65.0,400.0,2.6,20.7,458.0,452.0,343.93
2018,8,25,12,45,56.0,387.5,2.75,20.75,437.0,427.24,325.52
2018,8,25,13,0,47.0,375.0,2.9,20.8,416.0,402.99,307.69
2018,8,25,13,15,54.0,373.0,3.1,20.75,419.5,402.92,308.46
2018,8,25,13,30,61.0,371.0,3.3,20.7,423.0,402.14,308.59
2018,8,25,13,45,85.5,353.5,3.5,20.65,424.0,399.26,307.73
2018,8,25,14,0,110.0,336.0,3.7,20.6,425.0,397.35,307.44
2018,8,25,14,15,240.5,277.5,3.9,20.35,462.0,424.8,331.92
2018,8,25,14,30,371.0,219.0,4.1,20.1,499.0,439.93,345.93
2018,8,25,14,45,257.5,217.0,4.25,19.9,407.0,349.42,274.86
2018,8,25,15,0,144.0,215.0,4.4,19.7,315.0,272.73,214.11
2018,8,25,15,15,76.5,206.0,4.4,19.7,259.0,223.77,175.12
2018,8,25,15,30,9.0,197.0,4.4,19.7,203.0,183.94,143.78
2018,8,25,15,45,11.5,190.5,4.5,19.1,197.0,177.48,139.31
2018,8,25,16,0,14.0,184.0,4.6,18.5,191.0,170.55,134.33
2018,8,25,16,15,20.0,172.5,4.6,18.2,182.0,159.72,125.79
2018,8,25,16,30,26.0,161.0,4.6,17.9,173.0,144.29,113.32
2018,8,25,16,45,68.5,142.5,4.6,17.6,168.0,130.2,100.35
2018,8,25,17,0,111.0,124.0,4.6,17.3,163.0,106.83,80.9
2018,8,25,17,15,184.0,108.0,4.55,17.05,160.0,81.76,66.6
2018,8,25,17,30,257.0,92.0,4.5,16.8,157.0,71.03,57.12
2018,8,25,17,45,136.5,71.0,4.5,16.55,104.5,55.82,43.43
2018,8,25,18,0,16.0,50.0,4.5,16.3,52.0,43.68,32.2
2018,8,25,18,15,11.0,32.0,4.4,16.1,33.0,28.53,17.62
2018,8,25,18,30,6.0,14.0,4.3,15.9,14.0,13.05,0.0
2018,8,25,18,45,3.0,7.0,4.2,15.7,7.0,6.67,0.0
2018,8,25,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,26,5,15,5.0,0.5,2.35,13.5,0.5,0.0,0.0
2018,8,26,5,30,10.0,1.0,2.4,13.8,1.0,0.0,0.0
2018,8,26,5,45,10.0,3.5,2.45,14.1,4.0,5.85,0.0
2018,8,26,6,0,10.0,6.0,2.5,14.4,7.0,9.27,0.0
2018,8,26,6,15,5.0,12.5,2.5,14.6,13.0,13.57,5.43
2018,8,26,6,30,0.0,19.0,2.5,14.8,19.0,17.61,9.21
2018,8,26,6,45,0.0,27.0,2.45,15.05,27.0,25.04,15.71
2018,8,26,7,0,0.0,35.0,2.4,15.3,35.0,32.48,22.14
2018,8,26,7,15,0.0,40.5,2.35,15.55,40.5,37.61,26.49
2018,8,26,7,30,0.0,46.0,2.3,15.8,46.0,42.73,30.77
2018,8,26,7,45,0.0,55.5,2.2,16.05,55.5,51.6,38.12
2018,8,26,8,0,0.0,65.0,2.1,16.3,65.0,60.47,45.38
2018,8,26,8,15,0.0,84.5,2.05,16.6,84.5,78.7,60.33
2018,8,26,8,30,0.0,104.0,2.0,16.9,104.0,97.54,75.55
2018,8,26,8,45,1.0,131.5,2.0,17.15,132.0,125.31,97.92
2018,8,26,9,0,2.0,159.0,2.0,17.4,160.0,153.32,120.13
2018,8,26,9,15,11.0,201.0,2.0,17.65,208.5,203.43,159.92
2018,8,26,9,30,20.0,243.0,2.0,17.9,257.0,254.27,199.46
2018,8,26,9,45,50.5,289.5,2.05,18.2,327.5,344.27,269.07
2018,8,26,10,0,81.0,336.0,2.1,18.5,398.0,423.87,328.83
2018,8,26,10,15,313.0,295.5,2.2,18.7,549.0,633.74,489.52
2018,8,26,10,30,545.0,255.0,2.3,18.9,700.0,834.83,634.55
2018,8,26,10,45,728.0,186.0,2.4,19.1,797.0,949.04,711.93
2018,8,26,11,0,911.0,117.0,2.5,19.3,894.0,1042.28,772.24
2018,8,26,11,15,923.0,113.5,2.65,19.4,912.5,1046.94,775.02
2018,8,26,11,30,935.0,110.0,2.8,19.5,931.0,1047.82,776.34
2018,8,26,11,45,935.5,111.0,2.9,19.65,938.0,1038.27,770.28
2018,8,26,12,0,936.0,112.0,3.0,19.8,945.0,1025.01,761.93
2018,8,26,12,15,933.0,113.5,3.15,19.8,943.0,1005.28,750.21
2018,8,26,12,30,930.0,115.0,3.3,19.8,941.0,982.1,736.15
2018,8,26,12,45,924.0,117.0,3.4,19.85,930.5,953.41,717.77
2018,8,26,13,0,918.0,119.0,3.5,19.9,920.0,921.7,697.24
2018,8,26,13,15,914.0,118.0,3.65,19.85,903.0,885.9,674.29
2018,8,26,13,30,910.0,117.0,3.8,19.8,886.0,847.36,649.14
2018,8,26,13,45,888.5,122.5,3.95,19.75,855.5,799.11,616.76
2018,8,26,14,0,867.0,128.0,4.1,19.7,825.0,749.77,583.12
2018,8,26,14,15,872.5,120.5,4.2,19.6,799.0,705.89,551.23
2018,8,26,14,30,878.0,113.0,4.3,19.5,773.0,659.26,516.14
2018,8,26,14,45,865.0,111.0,4.45,19.35,734.0,604.41,474.05
2018,8,26,15,0,852.0,109.0,4.6,19.2,695.0,547.53,429.01
2018,8,26,15,15,837.0,106.5,4.6,19.2,651.5,489.74,381.17
2018,8,26,15,30,822.0,104.0,4.6,19.2,608.0,432.16,332.11
2018,8,26,15,45,751.5,110.5,4.75,18.8,543.5,363.57,274.68
2018,8,26,16,0,681.0,117.0,4.9,18.4,479.0,298.36,219.46
2018,8,26,16,15,419.5,143.5,4.9,18.1,359.5,215.82,157.17
2018,8,26,16,30,158.0,170.0,4.9,17.8,240.0,170.17,128.98
2018,8,26,16,45,143.0,153.0,4.9,17.55,210.0,141.87,106.85
2018,8,26,17,0,128.0,136.0,4.9,17.3,180.0,115.41,87.69
2018,8,26,17,15,91.0,113.5,4.9,16.95,142.0,89.86,73.72
2018,8,26,17,30,54.0,91.0,4.9,16.6,104.0,76.58,62.01
2018,8,26,17,45,30.0,69.0,4.85,16.3,76.0,59.14,46.33
2018,8,26,18,0,6.0,47.0,4.8,16.0,48.0,42.17,30.85
2018,8,26,18,15,3.0,29.0,4.75,15.85,29.5,26.44,15.57
2018,8,26,18,30,0.0,11.0,4.7,15.7,11.0,10.2,0.0
2018,8,26,18,45,0.0,5.5,4.6,15.55,5.5,5.24,0.0
2018,8,26,19,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.1,15.45,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.1,15.6,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.1,15.7,4.0,5.32,0.0
2018,8,27,6,0,6.0,6.0,3.1,15.8,6.0,7.48,0.0
2018,8,27,6,15,3.0,9.5,3.05,16.0,9.5,10.01,2.46
2018,8,27,6,30,0.0,13.0,3.0,16.2,13.0,12.04,4.45
2018,8,27,6,45,0.0,20.0,2.95,16.35,20.0,18.54,10.08
2018,8,27,7,0,0.0,27.0,2.9,16.5,27.0,25.04,15.69
2018,8,27,7,15,0.0,35.5,2.8,16.75,35.5,32.95,22.4
2018,8,27,7,30,0.0,44.0,2.7,17.0,44.0,40.87,29.03
2018,8,27,7,45,0.0,60.5,2.65,17.25,60.5,56.26,41.84
2018,8,27,8,0,0.0,77.0,2.6,17.5,77.0,71.68,54.5
2018,8,27,8,15,0.0,93.5,2.6,17.75,93.5,87.43,67.27
2018,8,27,8,30,0.0,110.0,2.6,18.0,110.0,103.46,80.11
2018,8,27,8,45,0.5,122.5,2.55,18.25,123.0,115.99,89.97
2018,8,27,9,0,1.0,135.0,2.5,18.5,136.0,128.56,99.78
2018,8,27,9,15,3.5,165.0,2.5,18.7,167.5,160.37,125.03
2018,8,27,9,30,6.0,195.0,2.5,18.9,199.0,192.44,150.1
2018,8,27,9,45,4.0,175.5,2.5,19.05,178.5,170.8,132.46
2018,8,27,10,0,2.0,156.0,2.5,19.2,158.0,149.55,115.27
2018,8,27,10,15,1.5,151.5,2.5,19.35,153.0,144.59,111.1
2018,8,27,10,30,1.0,147.0,2.5,19.5,148.0,139.68,106.96
2018,8,27,10,45,7.0,198.5,2.55,19.65,204.5,195.67,151.09
2018,8,27,11,0,13.0,250.0,2.6,19.8,261.0,252.04,194.66
2018,8,27,11,15,13.0,254.5,2.6,19.9,265.5,256.0,197.3
2018,8,27,11,30,13.0,259.0,2.6,20.0,270.0,259.89,200.06
2018,8,27,11,45,14.5,269.0,2.65,20.05,281.5,270.53,208.15
2018,8,27,12,0,16.0,279.0,2.7,20.1,293.0,280.99,216.09
2018,8,27,12,15,19.0,298.0,2.75,20.15,314.5,301.42,231.66
2018,8,27,12,30,22.0,317.0,2.8,20.2,336.0,321.47,246.87
2018,8,27,12,45,47.5,355.0,2.85,20.25,396.0,387.48,297.29
2018,8,27,13,0,73.0,393.0,2.9,20.3,456.0,443.37,339.3
2018,8,27,13,15,61.0,376.0,3.0,20.25,428.0,411.75,315.64
2018,8,27,13,30,49.0,359.0,3.1,20.2,400.0,381.09,292.89
2018,8,27,13,45,95.5,326.5,3.15,20.15,404.0,385.16,297.91
2018,8,27,14,0,142.0,294.0,3.2,20.1,408.0,380.92,296.31
2018,8,27,14,15,465.0,215.0,3.3,19.95,566.5,519.27,406.92
2018,8,27,14,30,788.0,136.0,3.4,19.8,725.0,623.04,486.45
2018,8,27,14,45,617.0,146.0,3.45,19.65,593.0,491.1,385.06
2018,8,27,15,0,446.0,156.0,3.5,19.5,461.0,376.01,295.37
2018,8,27,15,15,380.5,171.5,3.5,19.5,420.0,331.42,259.0
2018,8,27,15,30,315.0,187.0,3.5,19.5,379.0,294.81,228.73
2018,8,27,15,45,232.0,193.0,3.6,19.15,328.5,249.6,192.75
2018,8,27,16,0,149.0,199.0,3.7,18.8,278.0,216.31,167.13
2018,8,27,16,15,96.0,182.5,3.7,18.55,231.5,178.42,137.89
2018,8,27,16,30,43.0,166.0,3.7,18.3,185.0,150.54,117.45
2018,8,27,16,45,61.0,147.0,3.7,18.05,170.0,131.88,101.87
2018,8,27,17,0,79.0,128.0,3.7,17.8,155.0,111.16,85.47
2018,8,27,17,15,59.0,108.5,3.7,17.5,126.5,90.44,74.03
2018,8,27,17,30,39.0,89.0,3.7,17.2,98.0,74.99,60.42
2018,8,27,17,45,21.0,67.0,3.75,16.95,71.5,57.52,44.74
2018,8,27,18,0,3.0,45.0,3.8,16.7,45.0,40.45,29.2
2018,8,27,18,15,8.0,27.5,3.8,16.5,28.0,24.8,13.77
2018,8,27,18,30,13.0,10.0,3.8,16.3,11.0,9.53,0.0
2018,8,27,18,45,6.5,5.0,3.8,16.15,5.5,4.77,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.9,15.5,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,3.0,15.6,2.0,0.0,0.0
2018,8,28,5,45,7.0,4.0,3.1,15.75,4.0,5.57,0.0
2018,8,28,6,0,7.0,6.0,3.2,15.9,6.0,8.34,0.0
2018,8,28,6,15,3.5,8.5,3.2,16.05,8.5,9.26,1.81
2018,8,28,6,30,0.0,11.0,3.2,16.2,11.0,10.18,2.88
2018,8,28,6,45,0.0,17.0,3.2,16.35,17.0,15.75,7.71
2018,8,28,7,0,0.0,23.0,3.2,16.5,23.0,21.32,12.52
2018,8,28,7,15,0.0,31.5,3.1,16.7,31.5,29.23,19.25
2018,8,28,7,30,0.0,40.0,3.0,16.9,40.0,37.15,25.9
2018,8,28,7,45,0.0,56.5,2.95,17.05,56.5,52.53,38.75
2018,8,28,8,0,0.0,73.0,2.9,17.2,73.0,67.94,51.46
2018,8,28,8,15,0.0,96.5,2.85,17.45,96.5,90.4,69.83
2018,8,28,8,30,0.0,120.0,2.8,17.7,120.0,113.42,88.38
2018,8,28,8,45,6.5,162.0,2.75,17.95,166.0,160.75,126.6
2018,8,28,9,0,13.0,204.0,2.7,18.2,212.0,208.95,164.76
2018,8,28,9,15,14.0,216.0,2.7,18.4,225.5,221.66,174.18
2018,8,28,9,30,15.0,228.0,2.7,18.6,239.0,234.39,183.64
2018,8,28,9,45,10.0,209.0,2.65,18.8,216.5,210.0,163.75
2018,8,28,10,0,5.0,190.0,2.6,19.0,194.0,185.95,144.25
2018,8,28,10,15,9.5,220.5,2.65,19.1,228.0,220.41,171.22
2018,8,28,10,30,14.0,251.0,2.7,19.2,262.0,254.96,197.85
2018,8,28,10,45,21.0,289.0,2.7,19.35,306.5,299.54,231.89
2018,8,28,11,0,28.0,327.0,2.7,19.5,351.0,356.9,275.05
2018,8,28,11,15,28.0,331.0,2.7,19.55,355.0,359.43,276.43
2018,8,28,11,30,28.0,335.0,2.7,19.6,359.0,361.76,277.94
2018,8,28,11,45,33.0,350.5,2.7,19.7,379.5,380.62,291.98
2018,8,28,12,0,38.0,366.0,2.7,19.8,400.0,398.93,305.49
2018,8,28,12,15,50.0,381.5,2.7,19.8,426.0,423.21,323.79
2018,8,28,12,30,62.0,397.0,2.7,19.8,452.0,446.45,341.21
2018,8,28,12,45,69.5,399.0,2.7,19.85,460.0,451.0,344.68
2018,8,28,13,0,77.0,401.0,2.7,19.9,468.0,454.75,347.67
2018,8,28,13,15,98.0,400.5,2.7,19.9,484.0,466.41,357.02
2018,8,28,13,30,119.0,400.0,2.7,19.9,500.0,480.9,368.31
2018,8,28,13,45,175.0,383.5,2.7,19.9,525.5,498.94,383.19
2018,8,28,14,0,231.0,367.0,2.7,19.9,551.0,512.15,394.16
2018,8,28,14,15,423.5,278.0,2.75,19.8,599.0,548.88,425.35
2018,8,28,14,30,616.0,189.0,2.8,19.7,647.0,563.28,438.49
2018,8,28,14,45,748.5,137.0,2.8,19.65,665.5,557.68,434.0
2018,8,28,15,0,881.0,85.0,2.8,19.6,684.0,537.97,417.33
2018,8,28,15,15,867.5,83.0,2.8,19.6,641.0,480.51,370.06
2018,8,28,15,30,854.0,81.0,2.8,19.6,598.0,422.99,321.44
2018,8,28,15,45,831.0,79.5,2.8,19.3,549.5,362.78,269.8
2018,8,28,16,0,808.0,78.0,2.8,19.0,501.0,300.25,215.25
2018,8,28,16,15,781.5,75.0,2.75,18.8,450.0,240.98,162.96
2018,8,28,16,30,755.0,72.0,2.7,18.6,399.0,184.32,114.26
2018,8,28,16,45,734.0,66.0,2.7,18.4,350.0,128.53,70.57
2018,8,28,17,0,713.0,60.0,2.7,18.2,301.0,75.21,38.87
2018,8,28,17,15,664.5,55.0,2.7,17.95,249.0,41.19,30.79
2018,8,28,17,30,616.0,50.0,2.7,17.7,197.0,38.9,28.7
2018,8,28,17,45,537.5,43.5,2.7,17.45,148.5,32.12,22.5
2018,8,28,18,0,459.0,37.0,2.7,17.2,100.0,28.61,18.93
2018,8,28,18,15,319.5,27.0,2.7,17.0,62.0,21.66,10.77
2018,8,28,18,30,180.0,17.0,2.7,16.8,24.0,16.2,0.0
2018,8,28,18,45,90.0,8.5,2.7,16.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,5,45,0.0,2.5,1.85,16.1,2.5,2.38,0.0
2018,8,29,6,0,0.0,5.0,1.9,16.4,5.0,4.62,0.0
2018,8,29,6,15,0.0,9.0,1.95,16.65,9.0,8.33,1.07
2018,8,29,6,30,0.0,13.0,2.0,16.9,13.0,12.04,4.41
2018,8,29,6,45,0.0,19.0,2.0,17.1,19.0,17.61,9.25
2018,8,29,7,0,0.0,25.0,2.0,17.3,25.0,23.18,14.06
2018,8,29,7,15,0.0,35.0,2.0,17.5,35.0,32.49,21.95
2018,8,29,7,30,0.0,45.0,2.0,17.7,45.0,41.8,29.75
2018,8,29,7,45,0.0,67.5,2.0,17.95,67.5,62.8,47.2
2018,8,29,8,0,0.0,90.0,2.0,18.2,90.0,84.27,64.78
2018,8,29,8,15,1.5,121.0,2.0,18.4,122.0,116.07,90.62
2018,8,29,8,30,3.0,152.0,2.0,18.6,154.0,148.27,116.34
2018,8,29,8,45,4.5,169.0,2.05,18.85,172.0,166.28,130.31
2018,8,29,9,0,6.0,186.0,2.1,19.1,190.0,184.38,144.23
2018,8,29,9,15,4.0,176.0,2.1,19.3,178.5,171.95,133.78
2018,8,29,9,30,2.0,166.0,2.1,19.5,167.0,159.79,123.67
2018,8,29,9,45,1.0,144.5,2.15,19.75,145.0,137.48,105.59
2018,8,29,10,0,0.0,123.0,2.2,20.0,123.0,115.58,87.87
2018,8,29,10,15,0.5,126.0,2.25,20.15,126.5,118.95,90.41
2018,8,29,10,30,1.0,129.0,2.3,20.3,130.0,122.32,92.93
2018,8,29,10,45,13.5,208.5,2.4,20.45,220.0,211.99,163.67
2018,8,29,11,0,26.0,288.0,2.5,20.6,310.0,314.1,241.84
2018,8,29,11,15,90.5,353.5,2.55,20.7,432.0,445.25,341.5
2018,8,29,11,30,155.0,419.0,2.6,20.8,554.0,587.36,445.18
2018,8,29,11,45,223.5,415.0,2.65,20.85,611.0,645.05,487.4
2018,8,29,12,0,292.0,411.0,2.7,20.9,668.0,710.44,534.7
2018,8,29,12,15,461.0,335.0,2.7,20.95,740.5,791.49,595.61
2018,8,29,12,30,630.0,259.0,2.7,21.0,813.0,858.28,645.36
2018,8,29,12,45,770.0,187.0,2.7,21.05,857.0,887.51,666.21
2018,8,29,13,0,910.0,115.0,2.7,21.1,901.0,906.63,679.1
2018,8,29,13,15,906.5,113.5,2.7,21.1,883.5,870.78,655.07
2018,8,29,13,30,903.0,112.0,2.7,21.1,866.0,832.18,629.5
2018,8,29,13,45,897.0,111.0,2.7,21.15,841.5,789.6,600.86
2018,8,29,14,0,891.0,110.0,2.7,21.2,817.0,744.82,570.43
2018,8,29,14,15,882.5,108.5,2.7,21.15,785.5,695.91,535.39
2018,8,29,14,30,874.0,107.0,2.7,21.1,754.0,645.46,497.74
2018,8,29,14,45,863.0,104.5,2.65,21.05,716.0,591.36,456.18
2018,8,29,15,0,852.0,102.0,2.6,21.0,678.0,536.47,412.82
2018,8,29,15,15,826.0,102.0,2.6,21.0,631.0,474.28,362.8
2018,8,29,15,30,800.0,102.0,2.6,21.0,584.0,415.08,313.62
2018,8,29,15,45,770.0,101.0,2.55,20.8,534.0,355.34,263.01
2018,8,29,16,0,740.0,100.0,2.5,20.6,484.0,294.84,210.98
2018,8,29,16,15,639.0,108.0,2.55,20.4,415.5,231.69,159.35
2018,8,29,16,30,538.0,116.0,2.6,20.2,347.0,180.37,119.43
2018,8,29,16,45,477.0,108.0,2.6,20.05,293.0,131.23,83.23
2018,8,29,17,0,416.0,100.0,2.6,19.9,239.0,89.57,58.84
2018,8,29,17,15,390.5,85.5,2.6,19.6,197.5,61.52,48.29
2018,8,29,17,30,365.0,71.0,2.6,19.3,156.0,52.3,40.16
2018,8,29,17,45,308.5,57.0,2.6,19.05,116.0,42.93,31.65
2018,8,29,18,0,252.0,43.0,2.6,18.8,76.0,33.1,22.5
2018,8,29,18,15,162.5,28.5,2.65,18.55,46.0,22.36,10.46
2018,8,29,18,30,73.0,14.0,2.7,18.3,16.0,13.34,0.0
2018,8,29,18,45,36.5,7.0,2.7,18.0,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
