Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,2,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,9,5,45,8.0,3.5,4.2,14.45,4.0,0.0,0.0
2018,9,9,6,0,16.0,7.0,4.2,14.7,8.0,11.53,0.0
2018,9,9,6,15,8.0,18.0,4.2,15.05,18.5,19.81,8.67
2018,9,9,6,30,0.0,29.0,4.2,15.4,29.0,26.93,16.61
2018,9,9,6,45,0.0,46.0,4.15,15.7,46.0,43.38,30.89
2018,9,9,7,0,0.0,63.0,4.1,16.0,63.0,60.29,45.47
2018,9,9,7,15,3.0,85.5,4.0,16.25,86.5,84.88,66.36
2018,9,9,7,30,6.0,108.0,3.9,16.5,110.0,109.64,87.09
2018,9,9,7,45,37.5,137.0,3.75,16.8,153.0,169.18,136.99
2018,9,9,8,0,69.0,166.0,3.6,17.1,196.0,224.98,182.86
2018,9,9,8,15,145.5,192.5,3.55,17.4,265.0,325.84,265.08
2018,9,9,8,30,222.0,219.0,3.5,17.7,334.0,421.42,340.77
2018,9,9,8,45,228.0,240.0,3.4,18.05,367.5,456.27,365.9
2018,9,9,9,0,234.0,261.0,3.3,18.4,401.0,490.62,390.4
2018,9,9,9,15,253.5,277.0,3.4,18.65,438.5,544.48,429.96
2018,9,9,9,30,273.0,293.0,3.5,18.9,476.0,584.75,458.96
2018,9,9,9,45,398.0,269.5,3.55,19.2,551.5,692.74,540.22
2018,9,9,10,0,523.0,246.0,3.6,19.5,627.0,791.55,612.49
2018,9,9,10,15,693.5,186.5,3.7,19.75,713.0,901.88,691.12
2018,9,9,10,30,864.0,127.0,3.8,20.0,799.0,1001.28,757.59
2018,9,9,10,45,910.0,110.5,3.85,20.25,835.5,1021.98,769.52
2018,9,9,11,0,956.0,94.0,3.9,20.5,872.0,1048.04,785.74
2018,9,9,11,15,917.5,114.0,4.05,20.7,870.5,1027.47,771.54
2018,9,9,11,30,879.0,134.0,4.2,20.9,869.0,1002.75,754.92
2018,9,9,11,45,911.5,119.0,4.3,21.05,886.0,1006.34,757.44
2018,9,9,12,0,944.0,104.0,4.4,21.2,903.0,1005.48,756.84
2018,9,9,12,15,950.5,101.0,4.6,21.3,903.5,988.53,746.64
2018,9,9,12,30,957.0,98.0,4.8,21.4,904.0,967.73,733.98
2018,9,9,12,45,953.0,98.5,5.05,21.5,893.0,937.55,715.04
2018,9,9,13,0,949.0,99.0,5.3,21.6,882.0,904.16,693.56
2018,9,9,13,15,945.0,98.0,5.5,21.55,863.5,866.22,668.62
2018,9,9,13,30,941.0,97.0,5.7,21.5,845.0,825.44,641.28
2018,9,9,13,45,935.0,96.0,5.85,21.45,819.0,780.55,610.32
2018,9,9,14,0,929.0,95.0,6.0,21.4,793.0,733.36,577.21
2018,9,9,14,15,921.0,93.5,6.1,21.25,760.5,682.35,538.32
2018,9,9,14,30,913.0,92.0,6.2,21.1,728.0,629.69,497.09
2018,9,9,14,45,901.0,90.5,6.3,21.0,688.5,573.48,451.8
2018,9,9,15,0,889.0,89.0,6.4,20.9,649.0,516.52,404.55
2018,9,9,15,15,873.0,86.5,6.4,20.9,604.0,456.47,353.21
2018,9,9,15,30,857.0,84.0,6.4,20.9,559.0,393.96,298.62
2018,9,9,15,45,834.5,81.5,6.4,20.5,509.5,332.26,244.03
2018,9,9,16,0,812.0,79.0,6.4,20.1,460.0,272.23,190.21
2018,9,9,16,15,782.0,75.0,6.35,19.75,407.5,211.4,136.82
2018,9,9,16,30,752.0,71.0,6.3,19.4,355.0,153.74,89.48
2018,9,9,16,45,709.0,66.0,6.25,19.05,301.5,97.8,51.92
2018,9,9,17,0,666.0,61.0,6.2,18.7,248.0,42.99,32.23
2018,9,9,17,15,599.5,54.5,6.1,18.25,196.0,39.56,29.15
2018,9,9,17,30,533.0,48.0,6.0,17.8,144.0,36.41,26.11
2018,9,9,17,45,411.5,38.5,5.85,17.35,98.0,30.36,20.22
2018,9,9,18,0,290.0,29.0,5.7,16.9,52.0,24.09,11.08
2018,9,9,18,15,154.0,16.0,5.55,16.65,27.0,15.25,0.0
2018,9,9,18,30,18.0,3.0,5.4,16.4,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.3,16.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,10,5,45,88.5,8.5,4.35,14.35,11.5,0.0,0.0
2018,9,10,6,0,177.0,17.0,4.4,14.6,23.0,69.88,0.0
2018,9,10,6,15,312.0,27.5,4.4,14.9,60.5,163.37,105.37
2018,9,10,6,30,447.0,38.0,4.4,15.2,98.0,250.81,195.21
2018,9,10,6,45,533.5,45.0,4.4,15.55,148.0,324.99,262.6
2018,9,10,7,0,620.0,52.0,4.4,15.9,198.0,407.64,334.85
2018,9,10,7,15,669.5,58.0,4.3,16.15,251.0,472.58,390.6
2018,9,10,7,30,719.0,64.0,4.2,16.4,304.0,544.12,449.14
2018,9,10,7,45,751.5,68.5,4.1,16.7,356.5,605.19,497.21
2018,9,10,8,0,784.0,73.0,4.0,17.0,409.0,667.02,542.58
2018,9,10,8,15,807.5,76.5,3.9,17.35,459.0,721.13,580.39
2018,9,10,8,30,831.0,80.0,3.8,17.7,509.0,774.46,616.64
2018,9,10,8,45,848.0,83.5,3.7,18.05,555.5,821.24,647.26
2018,9,10,9,0,865.0,87.0,3.6,18.4,602.0,859.05,670.86
2018,9,10,9,15,880.5,88.0,3.6,18.7,644.0,897.18,695.07
2018,9,10,9,30,896.0,89.0,3.6,19.0,686.0,932.82,717.28
2018,9,10,9,45,908.5,89.5,3.55,19.35,722.5,962.31,734.59
2018,9,10,10,0,921.0,90.0,3.5,19.7,759.0,988.7,749.7
2018,9,10,10,15,927.5,92.0,3.6,19.95,788.0,1007.68,761.15
2018,9,10,10,30,934.0,94.0,3.7,20.2,817.0,1023.01,770.28
2018,9,10,10,45,938.0,95.0,3.75,20.5,838.0,1031.0,774.11
2018,9,10,11,0,942.0,96.0,3.8,20.8,859.0,1035.16,775.56
2018,9,10,11,15,944.0,97.0,3.9,21.0,872.5,1033.47,773.92
2018,9,10,11,30,946.0,98.0,4.0,21.2,886.0,1027.9,769.85
2018,9,10,11,45,946.0,99.0,4.1,21.4,891.5,1016.54,762.04
2018,9,10,12,0,946.0,100.0,4.2,21.6,897.0,1001.4,751.8
2018,9,10,12,15,944.0,100.5,4.3,21.7,894.0,980.18,737.82
2018,9,10,12,30,942.0,101.0,4.4,21.8,891.0,955.44,721.48
2018,9,10,12,45,938.5,101.0,4.55,21.85,880.0,925.46,702.23
2018,9,10,13,0,935.0,101.0,4.7,21.9,869.0,892.32,680.76
2018,9,10,13,15,930.0,101.0,4.85,21.9,850.5,854.95,656.19
2018,9,10,13,30,925.0,101.0,5.0,21.9,832.0,814.84,629.36
2018,9,10,13,45,918.0,100.0,5.15,21.9,806.0,769.76,598.56
2018,9,10,14,0,911.0,99.0,5.3,21.9,780.0,722.52,565.36
2018,9,10,14,15,901.5,97.5,5.5,21.75,746.5,671.28,527.03
2018,9,10,14,30,892.0,96.0,5.7,21.6,713.0,618.6,486.36
2018,9,10,14,45,879.0,94.0,5.9,21.45,673.5,562.37,441.62
2018,9,10,15,0,866.0,92.0,6.1,21.3,634.0,505.57,394.94
2018,9,10,15,15,849.0,89.5,6.1,21.3,589.0,444.16,342.77
2018,9,10,15,30,832.0,87.0,6.1,21.3,544.0,384.84,290.87
2018,9,10,15,45,808.5,84.0,6.4,20.7,495.0,323.84,237.46
2018,9,10,16,0,785.0,81.0,6.7,20.1,446.0,264.67,184.81
2018,9,10,16,15,752.5,77.0,6.75,19.7,394.0,205.06,132.76
2018,9,10,16,30,720.0,73.0,6.8,19.3,342.0,148.97,87.13
2018,9,10,16,45,672.0,68.5,6.85,18.85,289.0,91.32,48.57
2018,9,10,17,0,624.0,64.0,6.9,18.4,236.0,45.2,34.21
2018,9,10,17,15,551.5,57.0,6.85,17.9,185.0,41.85,31.18
2018,9,10,17,30,479.0,50.0,6.8,17.4,134.0,38.44,27.86
2018,9,10,17,45,362.0,39.5,6.75,16.9,90.5,31.57,21.17
2018,9,10,18,0,245.0,29.0,6.7,16.4,47.0,24.42,9.8
2018,9,10,18,15,129.0,15.5,6.6,16.2,24.5,14.77,0.0
2018,9,10,18,30,13.0,2.0,6.5,16.0,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.45,15.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.35,15.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.25,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.8,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.65,14.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.65,14.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.75,14.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.15,14.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.25,14.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.25,14.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.25,14.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.3,14.4,0.0,0.0,0.0
2018,9,11,5,45,66.5,8.0,6.4,14.55,10.0,0.0,0.0
2018,9,11,6,0,133.0,16.0,6.5,14.7,20.0,55.54,0.0
2018,9,11,6,15,280.0,28.0,6.55,14.95,58.0,151.3,94.4
2018,9,11,6,30,427.0,40.0,6.6,15.2,96.0,244.48,190.59
2018,9,11,6,45,486.0,49.5,6.7,15.45,141.0,307.68,249.9
2018,9,11,7,0,545.0,59.0,6.8,15.7,186.0,376.43,311.84
2018,9,11,7,15,622.5,63.0,6.7,15.95,242.5,454.35,379.47
2018,9,11,7,30,700.0,67.0,6.6,16.2,299.0,535.34,447.55
2018,9,11,7,45,734.0,71.5,6.55,16.4,351.0,596.58,497.52
2018,9,11,8,0,768.0,76.0,6.5,16.6,403.0,658.69,545.34
2018,9,11,8,15,792.0,79.5,6.45,16.9,452.5,712.5,584.76
2018,9,11,8,30,816.0,83.0,6.4,17.2,502.0,765.59,622.8
2018,9,11,8,45,834.0,86.5,6.3,17.45,548.5,812.62,655.45
2018,9,11,9,0,852.0,90.0,6.2,17.7,595.0,857.84,686.21
2018,9,11,9,15,866.0,92.5,6.15,17.9,637.0,888.78,706.35
2018,9,11,9,30,880.0,95.0,6.1,18.1,679.0,924.32,729.77
2018,9,11,9,45,889.5,97.0,6.05,18.35,714.0,952.27,747.34
2018,9,11,10,0,899.0,99.0,6.0,18.6,749.0,977.04,762.59
2018,9,11,10,15,907.0,99.5,5.95,18.75,777.5,995.31,773.5
2018,9,11,10,30,915.0,100.0,5.9,18.9,806.0,1010.06,782.01
2018,9,11,10,45,921.5,100.5,5.85,19.05,828.0,1019.71,787.02
2018,9,11,11,0,928.0,101.0,5.8,19.2,850.0,1025.6,789.55
2018,9,11,11,15,932.5,100.5,5.85,19.25,864.0,1024.61,788.42
2018,9,11,11,30,937.0,100.0,5.9,19.3,878.0,1019.78,784.79
2018,9,11,11,45,940.0,100.0,5.95,19.4,884.5,1010.2,777.83
2018,9,11,12,0,943.0,100.0,6.0,19.5,891.0,996.81,768.33
2018,9,11,12,15,945.5,97.5,6.1,19.45,889.0,976.53,754.82
2018,9,11,12,30,948.0,95.0,6.2,19.4,887.0,952.58,738.74
2018,9,11,12,45,949.5,93.0,6.3,19.4,877.5,924.69,719.68
2018,9,11,13,0,951.0,91.0,6.4,19.4,868.0,893.33,698.06
2018,9,11,13,15,948.0,89.5,6.5,19.35,849.5,855.52,671.75
2018,9,11,13,30,945.0,88.0,6.6,19.3,831.0,814.8,643.11
2018,9,11,13,45,940.0,86.0,6.65,19.25,805.0,769.41,610.57
2018,9,11,14,0,935.0,84.0,6.7,19.2,779.0,721.66,575.96
2018,9,11,14,15,926.5,83.0,6.75,19.05,746.0,670.52,536.01
2018,9,11,14,30,918.0,82.0,6.8,18.9,713.0,617.77,493.7
2018,9,11,14,45,907.0,79.5,6.85,18.8,673.5,560.91,446.93
2018,9,11,15,0,896.0,77.0,6.9,18.7,634.0,503.22,398.15
2018,9,11,15,15,880.5,75.5,6.9,18.7,589.5,444.02,346.55
2018,9,11,15,30,865.0,74.0,6.9,18.7,545.0,385.01,293.77
2018,9,11,15,45,843.0,71.5,6.85,18.3,496.0,323.58,238.51
2018,9,11,16,0,821.0,69.0,6.8,17.9,447.0,260.06,181.14
2018,9,11,16,15,789.5,66.0,6.75,17.65,394.5,199.49,127.53
2018,9,11,16,30,758.0,63.0,6.7,17.4,342.0,142.24,80.67
2018,9,11,16,45,712.0,59.0,6.65,17.15,289.0,86.87,44.68
2018,9,11,17,0,666.0,55.0,6.6,16.9,236.0,41.98,31.58
2018,9,11,17,15,593.5,49.5,6.5,16.6,184.5,35.83,26.02
2018,9,11,17,30,521.0,44.0,6.4,16.3,133.0,33.35,23.5
2018,9,11,17,45,390.5,35.5,6.3,16.0,89.0,28.07,18.15
2018,9,11,18,0,260.0,27.0,6.2,15.7,45.0,22.71,6.7
2018,9,11,18,15,138.0,15.0,6.1,15.55,23.5,14.3,0.0
2018,9,11,18,30,16.0,3.0,6.0,15.4,2.0,0.0,0.0
2018,9,11,18,45,8.0,1.5,5.95,15.25,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.55,14.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.35,14.55,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.45,14.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,12,5,45,61.0,7.5,4.75,14.5,9.0,0.0,0.0
2018,9,12,6,0,122.0,15.0,4.7,14.7,18.0,51.22,0.0
2018,9,12,6,15,271.0,27.0,4.8,14.95,55.5,146.22,87.31
2018,9,12,6,30,420.0,39.0,4.9,15.2,93.0,240.43,186.45
2018,9,12,6,45,432.0,50.5,4.95,15.5,128.5,283.17,228.89
2018,9,12,7,0,444.0,62.0,5.0,15.8,164.0,326.57,269.26
2018,9,12,7,15,413.0,82.5,4.95,15.95,196.5,351.97,292.66
2018,9,12,7,30,382.0,103.0,4.9,16.1,229.0,376.9,313.82
2018,9,12,7,45,384.5,123.5,4.9,16.25,268.5,420.14,348.96
2018,9,12,8,0,387.0,144.0,4.9,16.4,308.0,462.28,382.09
2018,9,12,8,15,371.5,167.5,4.85,16.6,340.5,492.98,404.75
2018,9,12,8,30,356.0,191.0,4.8,16.8,373.0,508.12,414.96
2018,9,12,8,45,353.5,212.0,4.7,17.05,406.5,541.32,438.8
2018,9,12,9,0,351.0,233.0,4.6,17.3,440.0,572.91,460.86
2018,9,12,9,15,418.5,229.5,4.6,17.55,493.5,651.07,519.87
2018,9,12,9,30,486.0,226.0,4.6,17.8,547.0,717.94,569.34
2018,9,12,9,45,572.5,207.5,4.55,18.05,605.0,786.55,619.72
2018,9,12,10,0,659.0,189.0,4.5,18.3,663.0,862.47,672.88
2018,9,12,10,15,650.0,201.5,4.55,18.45,684.5,874.05,679.51
2018,9,12,10,30,641.0,214.0,4.6,18.6,706.0,882.37,684.37
2018,9,12,10,45,604.0,240.0,4.6,18.8,714.0,874.18,676.15
2018,9,12,11,0,567.0,266.0,4.6,19.0,722.0,859.56,663.38
2018,9,12,11,15,607.0,254.0,4.7,19.05,749.5,884.17,681.89
2018,9,12,11,30,647.0,242.0,4.8,19.1,777.0,902.73,695.96
2018,9,12,11,45,644.5,244.5,4.85,19.15,780.0,891.89,687.93
2018,9,12,12,0,642.0,247.0,4.9,19.2,783.0,878.29,678.16
2018,9,12,12,15,586.5,270.5,5.05,19.2,759.0,832.02,644.42
2018,9,12,12,30,531.0,294.0,5.2,19.2,735.0,788.52,612.33
2018,9,12,12,45,565.0,273.0,5.3,19.2,737.0,778.08,606.43
2018,9,12,13,0,599.0,252.0,5.4,19.2,739.0,765.97,598.94
2018,9,12,13,15,720.5,190.5,5.5,19.1,763.5,778.34,611.74
2018,9,12,13,30,842.0,129.0,5.6,19.0,788.0,777.78,613.02
2018,9,12,13,45,827.5,130.0,5.7,18.95,760.0,731.48,579.8
2018,9,12,14,0,813.0,131.0,5.8,18.9,732.0,683.9,543.56
2018,9,12,14,15,733.0,153.0,5.85,18.75,676.5,613.89,488.63
2018,9,12,14,30,653.0,175.0,5.9,18.6,621.0,548.85,436.74
2018,9,12,14,45,572.0,188.5,5.95,18.45,563.0,481.28,382.34
2018,9,12,15,0,491.0,202.0,6.0,18.3,505.0,419.09,331.63
2018,9,12,15,15,321.5,214.5,6.0,18.3,407.0,328.08,258.4
2018,9,12,15,30,152.0,227.0,6.0,18.3,309.0,256.76,202.07
2018,9,12,15,45,207.5,199.5,6.15,17.8,300.5,237.99,185.24
2018,9,12,16,0,263.0,172.0,6.3,17.3,292.0,210.4,159.87
2018,9,12,16,15,278.5,150.0,6.25,17.05,263.5,175.54,129.29
2018,9,12,16,30,294.0,128.0,6.2,16.8,235.0,139.03,98.48
2018,9,12,16,45,422.5,96.5,6.2,16.55,223.5,95.72,62.15
2018,9,12,17,0,551.0,65.0,6.2,16.3,212.0,46.4,35.56
2018,9,12,17,15,429.0,59.5,6.05,16.05,158.5,44.41,33.63
2018,9,12,17,30,307.0,54.0,5.9,15.8,105.0,41.08,30.24
2018,9,12,17,45,191.5,38.0,5.8,15.6,66.0,29.43,19.16
2018,9,12,18,0,76.0,22.0,5.7,15.4,27.0,18.31,1.9
2018,9,12,18,15,38.0,11.0,5.55,15.3,13.5,10.48,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,13,5,45,18.5,5.5,3.15,14.8,6.0,0.0,0.0
2018,9,13,6,0,37.0,11.0,3.2,15.0,12.0,21.67,0.0
2018,9,13,6,15,176.0,25.5,3.35,15.25,46.0,109.03,60.76
2018,9,13,6,30,315.0,40.0,3.5,15.5,80.0,197.59,152.13
2018,9,13,6,45,447.0,45.5,3.7,15.75,131.5,284.5,228.94
2018,9,13,7,0,579.0,51.0,3.9,16.0,183.0,384.4,315.11
2018,9,13,7,15,634.0,56.0,3.95,16.25,234.5,448.95,370.83
2018,9,13,7,30,689.0,61.0,4.0,16.5,286.0,520.81,430.26
2018,9,13,7,45,726.0,65.5,4.05,16.7,338.0,583.31,480.27
2018,9,13,8,0,763.0,70.0,4.1,16.9,390.0,647.04,528.17
2018,9,13,8,15,782.0,74.0,4.1,17.15,437.5,697.28,563.98
2018,9,13,8,30,801.0,78.0,4.1,17.4,485.0,746.46,598.28
2018,9,13,8,45,812.5,83.0,4.1,17.65,528.5,789.25,627.24
2018,9,13,9,0,824.0,88.0,4.1,17.9,572.0,829.87,654.21
2018,9,13,9,15,850.5,86.5,4.05,18.1,616.5,866.31,677.74
2018,9,13,9,30,877.0,85.0,4.0,18.3,661.0,908.09,704.81
2018,9,13,9,45,885.0,88.0,3.95,18.5,696.0,935.68,721.58
2018,9,13,10,0,893.0,91.0,3.9,18.7,731.0,960.03,736.13
2018,9,13,10,15,901.0,92.0,3.9,18.8,759.5,978.68,747.35
2018,9,13,10,30,909.0,93.0,3.9,18.9,788.0,993.83,756.29
2018,9,13,10,45,914.0,94.0,3.9,19.05,809.0,1002.43,760.73
2018,9,13,11,0,919.0,95.0,3.9,19.2,830.0,1007.28,762.8
2018,9,13,11,15,922.5,95.0,3.9,19.3,843.5,1005.76,760.87
2018,9,13,11,30,926.0,95.0,3.9,19.4,857.0,1000.45,756.57
2018,9,13,11,45,927.5,95.5,3.9,19.45,863.0,989.98,749.06
2018,9,13,12,0,929.0,96.0,3.9,19.5,869.0,975.76,739.18
2018,9,13,12,15,857.5,133.0,4.0,19.5,844.5,928.97,707.72
2018,9,13,12,30,786.0,170.0,4.1,19.5,820.0,887.52,679.89
2018,9,13,12,45,722.0,199.0,4.2,19.55,790.5,840.92,647.97
2018,9,13,13,0,658.0,228.0,4.3,19.6,761.0,790.38,611.3
2018,9,13,13,15,630.5,233.5,4.4,19.55,734.5,747.01,580.24
2018,9,13,13,30,603.0,239.0,4.5,19.5,708.0,703.34,548.5
2018,9,13,13,45,591.0,233.0,4.6,19.45,680.0,660.12,516.98
2018,9,13,14,0,579.0,227.0,4.7,19.4,652.0,614.53,483.07
2018,9,13,14,15,612.5,202.0,4.8,19.3,633.5,582.82,459.64
2018,9,13,14,30,646.0,177.0,4.9,19.2,615.0,544.82,430.46
2018,9,13,14,45,627.5,169.5,4.95,19.1,575.0,491.2,387.65
2018,9,13,15,0,609.0,162.0,5.0,19.0,535.0,438.35,344.44
2018,9,13,15,15,544.0,167.0,5.0,19.0,481.5,377.24,293.86
2018,9,13,15,30,479.0,172.0,5.0,19.0,428.0,323.59,248.92
2018,9,13,15,45,586.0,131.0,5.05,18.65,415.0,288.95,215.39
2018,9,13,16,0,693.0,90.0,5.1,18.3,402.0,239.92,167.83
2018,9,13,16,15,707.5,76.5,5.1,18.05,362.0,189.0,121.56
2018,9,13,16,30,722.0,63.0,5.1,17.8,322.0,132.84,74.57
2018,9,13,16,45,660.0,60.0,5.1,17.55,267.5,80.03,42.27
2018,9,13,17,0,598.0,57.0,5.1,17.3,213.0,40.19,29.92
2018,9,13,17,15,549.5,49.0,5.0,16.95,167.0,35.79,25.9
2018,9,13,17,30,501.0,41.0,4.9,16.6,121.0,31.16,21.46
2018,9,13,17,45,370.0,32.0,4.8,16.25,79.0,25.3,15.45
2018,9,13,18,0,239.0,23.0,4.7,15.9,37.0,19.24,0.0
2018,9,13,18,15,119.5,11.5,4.6,15.7,18.5,10.96,0.0
2018,9,13,18,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,14,5,45,9.5,3.0,2.35,13.8,3.0,0.0,0.0
2018,9,14,6,0,19.0,6.0,2.4,14.0,6.0,11.46,0.0
2018,9,14,6,15,66.5,18.5,2.5,14.3,25.5,51.28,24.13
2018,9,14,6,30,114.0,31.0,2.6,14.6,45.0,90.97,68.01
2018,9,14,6,45,117.5,46.0,2.75,14.85,66.5,116.13,91.84
2018,9,14,7,0,121.0,61.0,2.9,15.1,88.0,141.19,114.6
2018,9,14,7,15,111.0,93.5,2.9,15.35,123.5,171.64,140.78
2018,9,14,7,30,101.0,126.0,2.9,15.6,159.0,208.41,171.21
2018,9,14,7,45,128.5,147.5,2.95,15.8,196.5,254.79,209.61
2018,9,14,8,0,156.0,169.0,3.0,16.0,234.0,303.22,248.89
2018,9,14,8,15,129.5,189.5,2.95,16.3,248.0,311.29,253.62
2018,9,14,8,30,103.0,210.0,2.9,16.6,262.0,304.68,246.61
2018,9,14,8,45,129.5,233.5,2.9,16.9,305.0,367.52,295.79
2018,9,14,9,0,156.0,257.0,2.9,17.2,348.0,419.37,335.3
2018,9,14,9,15,203.5,274.0,2.9,17.45,401.5,483.08,383.95
2018,9,14,9,30,251.0,291.0,2.9,17.7,455.0,562.54,443.03
2018,9,14,9,45,259.5,306.5,2.9,18.0,484.0,590.9,462.22
2018,9,14,10,0,268.0,322.0,2.9,18.3,513.0,618.29,480.82
2018,9,14,10,15,288.5,330.5,2.9,18.5,543.5,648.24,501.77
2018,9,14,10,30,309.0,339.0,2.9,18.7,574.0,677.24,521.84
2018,9,14,10,45,418.5,308.5,2.9,18.9,636.5,761.61,583.85
2018,9,14,11,0,528.0,278.0,2.9,19.1,699.0,832.93,635.21
2018,9,14,11,15,598.0,253.0,3.0,19.3,737.0,872.49,663.55
2018,9,14,11,30,668.0,228.0,3.1,19.5,775.0,906.3,687.81
2018,9,14,11,45,678.0,223.0,3.15,19.65,781.5,899.33,682.45
2018,9,14,12,0,688.0,218.0,3.2,19.8,788.0,889.22,675.38
2018,9,14,12,15,578.0,267.5,3.35,19.9,745.0,818.89,624.6
2018,9,14,12,30,468.0,317.0,3.5,20.0,702.0,753.53,576.17
2018,9,14,12,45,423.0,331.0,3.6,20.05,675.5,711.09,545.37
2018,9,14,13,0,378.0,345.0,3.7,20.1,649.0,663.07,510.19
2018,9,14,13,15,336.0,348.5,3.85,20.1,614.5,615.84,475.54
2018,9,14,13,30,294.0,352.0,4.0,20.1,580.0,570.34,441.71
2018,9,14,13,45,381.0,304.5,4.1,20.05,589.5,570.42,444.42
2018,9,14,14,0,468.0,257.0,4.2,20.0,599.0,566.95,443.6
2018,9,14,14,15,683.0,170.0,4.35,19.9,643.5,594.86,467.56
2018,9,14,14,30,898.0,83.0,4.5,19.8,688.0,599.08,471.84
2018,9,14,14,45,885.5,81.5,4.6,19.7,649.0,543.28,426.81
2018,9,14,15,0,873.0,80.0,4.7,19.6,610.0,486.85,380.06
2018,9,14,15,15,856.5,77.0,4.7,19.6,565.0,427.04,328.88
2018,9,14,15,30,840.0,74.0,4.7,19.6,520.0,367.62,276.62
2018,9,14,15,45,817.5,72.0,4.9,19.2,472.0,304.84,221.26
2018,9,14,16,0,795.0,70.0,5.1,18.8,424.0,246.5,168.95
2018,9,14,16,15,735.0,69.5,5.1,18.5,365.5,185.02,116.78
2018,9,14,16,30,675.0,69.0,5.1,18.2,307.0,127.04,71.87
2018,9,14,16,45,600.0,65.5,5.15,17.9,251.5,75.81,41.31
2018,9,14,17,0,525.0,62.0,5.2,17.6,196.0,44.4,33.58
2018,9,14,17,15,426.5,54.5,5.2,17.3,147.0,40.59,30.03
2018,9,14,17,30,328.0,47.0,5.2,17.0,98.0,35.84,25.41
2018,9,14,17,45,224.0,34.0,5.2,16.65,62.5,26.45,16.11
2018,9,14,18,0,120.0,21.0,5.2,16.3,27.0,16.66,0.0
2018,9,14,18,15,60.0,10.5,5.15,16.1,13.5,10.01,0.0
2018,9,14,18,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.05,15.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,5,45,65.0,6.5,4.0,14.4,8.0,0.0,0.0
2018,9,15,6,0,130.0,13.0,4.0,14.5,16.0,51.61,0.0
2018,9,15,6,15,272.5,23.5,4.15,14.7,50.0,140.81,68.08
2018,9,15,6,30,415.0,34.0,4.3,14.9,84.0,232.74,178.78
2018,9,15,6,45,428.5,44.5,4.4,15.1,118.5,274.46,221.25
2018,9,15,7,0,442.0,55.0,4.5,15.3,153.0,317.14,261.39
2018,9,15,7,15,263.5,89.5,4.5,15.55,152.0,263.78,218.91
2018,9,15,7,30,85.0,124.0,4.5,15.8,151.0,186.88,153.3
2018,9,15,7,45,128.0,146.0,4.55,16.0,195.0,252.86,208.69
2018,9,15,8,0,171.0,168.0,4.6,16.2,239.0,312.97,258.15
2018,9,15,8,15,210.0,185.0,4.6,16.45,283.0,367.01,301.71
2018,9,15,8,30,249.0,202.0,4.6,16.7,327.0,436.15,356.19
2018,9,15,8,45,173.0,226.0,4.6,16.9,316.5,394.91,320.3
2018,9,15,9,0,97.0,250.0,4.6,17.1,306.0,347.36,279.43
2018,9,15,9,15,118.5,272.0,4.65,17.3,345.5,405.38,324.69
2018,9,15,9,30,140.0,294.0,4.7,17.5,385.0,450.7,359.28
2018,9,15,9,45,92.0,281.5,4.7,17.7,342.5,377.98,300.53
2018,9,15,10,0,44.0,269.0,4.7,17.9,300.0,318.02,251.45
2018,9,15,10,15,172.5,292.5,4.75,18.05,422.0,479.9,380.77
2018,9,15,10,30,301.0,316.0,4.8,18.2,544.0,643.69,506.08
2018,9,15,10,45,514.5,249.5,4.8,18.35,652.5,790.83,618.73
2018,9,15,11,0,728.0,183.0,4.8,18.5,761.0,929.02,718.6
2018,9,15,11,15,760.0,173.5,4.85,18.55,785.5,944.04,727.96
2018,9,15,11,30,792.0,164.0,4.9,18.6,810.0,950.67,732.35
2018,9,15,11,45,829.5,147.0,4.95,18.7,827.5,956.25,736.06
2018,9,15,12,0,867.0,130.0,5.0,18.8,845.0,950.04,731.63
2018,9,15,12,15,910.5,109.5,5.1,18.8,858.0,949.31,731.9
2018,9,15,12,30,954.0,89.0,5.2,18.8,871.0,943.15,728.42
2018,9,15,12,45,824.5,144.5,5.3,18.8,814.0,866.84,674.96
2018,9,15,13,0,695.0,200.0,5.4,18.8,757.0,790.14,620.15
2018,9,15,13,15,759.5,169.0,5.45,18.8,764.5,782.36,615.99
2018,9,15,13,30,824.0,138.0,5.5,18.8,772.0,766.64,605.29
2018,9,15,13,45,863.5,117.0,5.55,18.75,761.5,735.26,583.13
2018,9,15,14,0,903.0,96.0,5.6,18.7,751.0,701.59,558.15
2018,9,15,14,15,910.5,87.5,5.65,18.6,722.5,654.23,521.3
2018,9,15,14,30,918.0,79.0,5.7,18.5,694.0,603.87,481.08
2018,9,15,14,45,906.5,77.5,5.75,18.4,654.5,547.56,434.77
2018,9,15,15,0,895.0,76.0,5.8,18.3,615.0,490.49,386.45
2018,9,15,15,15,878.5,74.0,5.8,18.3,570.0,430.41,334.12
2018,9,15,15,30,862.0,72.0,5.8,18.3,525.0,370.67,280.72
2018,9,15,15,45,771.5,82.0,5.95,17.95,458.5,297.83,218.15
2018,9,15,16,0,681.0,92.0,6.1,17.6,392.0,234.17,163.78
2018,9,15,16,15,460.5,110.0,6.1,17.35,302.0,167.72,114.78
2018,9,15,16,30,240.0,128.0,6.1,17.1,212.0,129.72,93.24
2018,9,15,16,45,259.0,106.0,6.15,16.85,183.0,94.84,67.56
2018,9,15,17,0,278.0,84.0,6.2,16.6,154.0,61.43,48.72
2018,9,15,17,15,327.5,63.0,6.1,16.25,126.0,47.13,35.86
2018,9,15,17,30,377.0,42.0,6.0,15.9,98.0,32.43,22.49
2018,9,15,17,45,279.0,30.5,5.9,15.6,63.0,24.34,14.13
2018,9,15,18,0,181.0,19.0,5.8,15.3,28.0,15.73,0.0
2018,9,15,18,15,90.5,9.5,5.65,15.1,14.0,9.05,0.0
2018,9,15,18,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,16,5,45,68.5,6.0,2.85,14.05,7.5,0.0,0.0
2018,9,16,6,0,137.0,12.0,2.9,14.3,15.0,52.72,0.0
2018,9,16,6,15,267.0,22.5,3.0,14.7,47.5,137.01,58.53
2018,9,16,6,30,397.0,33.0,3.1,15.1,80.0,224.1,170.97
2018,9,16,6,45,421.0,44.0,3.25,15.5,116.0,270.26,216.72
2018,9,16,7,0,445.0,55.0,3.4,15.9,152.0,318.59,261.01
2018,9,16,7,15,414.0,77.0,3.4,16.2,186.5,345.65,285.65
2018,9,16,7,30,383.0,99.0,3.4,16.5,221.0,372.65,308.29
2018,9,16,7,45,570.5,84.5,3.4,16.75,301.5,503.85,415.52
2018,9,16,8,0,758.0,70.0,3.4,17.0,382.0,642.0,522.78
2018,9,16,8,15,803.5,69.0,3.35,17.3,436.5,705.71,567.7
2018,9,16,8,30,849.0,68.0,3.3,17.6,491.0,763.95,607.77
2018,9,16,8,45,867.0,69.5,3.3,17.85,537.0,809.05,637.78
2018,9,16,9,0,885.0,71.0,3.3,18.1,583.0,852.32,666.07
2018,9,16,9,15,898.5,73.0,3.3,18.35,624.5,890.04,690.05
2018,9,16,9,30,912.0,75.0,3.3,18.6,666.0,925.07,711.95
2018,9,16,9,45,922.0,76.0,3.3,18.85,701.0,952.71,728.59
2018,9,16,10,0,932.0,77.0,3.3,19.1,736.0,977.07,742.99
2018,9,16,10,15,939.0,78.0,3.3,19.3,764.5,995.09,753.26
2018,9,16,10,30,946.0,79.0,3.3,19.5,793.0,1009.43,761.17
2018,9,16,10,45,950.5,80.5,3.3,19.65,814.5,1018.12,765.56
2018,9,16,11,0,955.0,82.0,3.3,19.8,836.0,1022.91,767.52
2018,9,16,11,15,958.0,82.0,3.3,19.95,849.0,1020.6,764.92
2018,9,16,11,30,961.0,82.0,3.3,20.1,862.0,1014.35,759.91
2018,9,16,11,45,962.5,82.0,3.35,20.2,867.5,1002.75,752.03
2018,9,16,12,0,964.0,82.0,3.4,20.3,873.0,987.28,741.7
2018,9,16,12,15,963.5,82.5,3.5,20.35,871.0,966.72,728.53
2018,9,16,12,30,963.0,83.0,3.6,20.4,869.0,942.49,712.89
2018,9,16,12,45,959.5,83.5,3.65,20.4,857.5,912.14,692.85
2018,9,16,13,0,956.0,84.0,3.7,20.4,846.0,878.54,670.51
2018,9,16,13,15,952.0,83.0,3.8,20.35,827.0,839.92,644.9
2018,9,16,13,30,948.0,82.0,3.9,20.3,808.0,798.45,617.01
2018,9,16,13,45,942.5,80.5,4.0,20.3,781.5,752.75,585.65
2018,9,16,14,0,937.0,79.0,4.1,20.3,755.0,704.74,551.66
2018,9,16,14,15,928.0,78.0,4.2,20.15,721.5,652.97,512.47
2018,9,16,14,30,919.0,77.0,4.3,20.0,688.0,599.66,470.91
2018,9,16,14,45,907.0,75.0,4.45,19.9,648.0,542.55,425.3
2018,9,16,15,0,895.0,73.0,4.6,19.8,608.0,484.74,377.48
2018,9,16,15,15,878.5,71.0,4.6,19.8,563.0,424.7,325.9
2018,9,16,15,30,862.0,69.0,4.6,19.8,518.0,365.01,273.19
2018,9,16,15,45,840.0,66.5,4.8,19.35,469.0,303.9,218.99
2018,9,16,16,0,818.0,64.0,5.0,18.9,420.0,240.83,162.81
2018,9,16,16,15,786.5,60.5,5.05,18.6,368.0,180.39,110.48
2018,9,16,16,30,755.0,57.0,5.1,18.3,316.0,123.3,65.92
2018,9,16,16,45,693.5,54.0,5.15,18.0,261.0,69.05,35.21
2018,9,16,17,0,632.0,51.0,5.2,17.7,206.0,39.52,29.24
2018,9,16,17,15,564.0,44.0,5.1,17.35,157.5,32.28,22.67
2018,9,16,17,30,496.0,37.0,5.0,17.0,109.0,28.31,18.77
2018,9,16,17,45,357.0,28.0,4.95,16.6,68.5,22.29,12.02
2018,9,16,18,0,218.0,19.0,4.9,16.2,28.0,18.11,0.0
2018,9,16,18,15,109.0,9.5,4.75,16.0,14.0,9.05,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,17,5,45,23.0,3.5,3.1,14.2,4.0,0.0,0.0
2018,9,17,6,0,46.0,7.0,3.2,14.4,8.0,20.52,0.0
2018,9,17,6,15,46.0,14.0,3.35,14.7,17.0,36.83,9.44
2018,9,17,6,30,46.0,21.0,3.5,15.0,26.0,48.83,33.65
2018,9,17,6,45,23.0,36.5,3.65,15.3,39.0,46.77,33.62
2018,9,17,7,0,0.0,52.0,3.8,15.6,52.0,49.04,35.91
2018,9,17,7,15,22.5,83.5,3.85,15.8,90.5,100.57,79.98
2018,9,17,7,30,45.0,115.0,3.9,16.0,129.0,151.13,122.8
2018,9,17,7,45,87.5,140.5,3.9,16.25,174.0,209.31,171.73
2018,9,17,8,0,130.0,166.0,3.9,16.5,219.0,281.68,231.2
2018,9,17,8,15,137.0,188.5,3.95,16.7,250.5,316.5,258.55
2018,9,17,8,30,144.0,211.0,4.0,16.9,282.0,351.31,285.49
2018,9,17,8,45,190.5,229.5,4.0,17.1,333.0,413.9,334.98
2018,9,17,9,0,237.0,248.0,4.0,17.3,384.0,478.81,385.21
2018,9,17,9,15,230.0,268.5,4.05,17.45,408.5,500.44,400.11
2018,9,17,9,30,223.0,289.0,4.1,17.6,433.0,520.7,414.0
2018,9,17,9,45,239.0,303.5,4.15,17.8,465.5,554.04,438.39
2018,9,17,10,0,255.0,318.0,4.2,18.0,498.0,601.28,472.6
2018,9,17,10,15,303.5,318.0,4.35,18.1,540.5,648.11,508.09
2018,9,17,10,30,352.0,318.0,4.5,18.2,583.0,694.64,543.12
2018,9,17,10,45,323.0,336.5,4.6,18.35,584.5,685.66,534.67
2018,9,17,11,0,294.0,355.0,4.7,18.5,586.0,674.79,525.19
2018,9,17,11,15,238.5,371.0,4.85,18.5,560.5,634.11,493.57
2018,9,17,11,30,183.0,387.0,5.0,18.5,535.0,580.37,452.25
2018,9,17,11,45,158.5,391.5,5.1,18.55,520.0,556.56,433.77
2018,9,17,12,0,134.0,396.0,5.2,18.6,505.0,532.64,415.06
2018,9,17,12,15,134.0,394.0,5.35,18.55,503.0,524.33,409.22
2018,9,17,12,30,134.0,392.0,5.5,18.5,501.0,515.46,402.91
2018,9,17,12,45,172.0,384.5,5.65,18.5,522.5,532.86,417.63
2018,9,17,13,0,210.0,377.0,5.8,18.5,544.0,547.47,430.05
2018,9,17,13,15,217.0,366.5,5.85,18.4,535.5,531.59,418.53
2018,9,17,13,30,224.0,356.0,5.9,18.3,527.0,514.63,406.16
2018,9,17,13,45,401.5,286.5,6.0,18.2,579.5,569.32,452.38
2018,9,17,14,0,579.0,217.0,6.1,18.1,632.0,600.56,479.32
2018,9,17,14,15,741.5,150.5,6.1,18.0,656.5,606.16,484.97
2018,9,17,14,30,904.0,84.0,6.1,17.9,681.0,595.13,476.23
2018,9,17,14,45,891.5,82.0,6.15,17.75,641.0,538.43,429.16
2018,9,17,15,0,879.0,80.0,6.2,17.6,601.0,481.12,380.33
2018,9,17,15,15,861.5,78.0,6.2,17.6,556.0,421.47,327.97
2018,9,17,15,30,844.0,76.0,6.2,17.6,511.0,362.3,274.73
2018,9,17,15,45,821.0,72.5,6.15,17.3,462.0,297.92,216.81
2018,9,17,16,0,798.0,69.0,6.1,17.0,413.0,238.01,162.45
2018,9,17,16,15,765.0,66.0,6.05,16.75,361.5,179.01,111.1
2018,9,17,16,30,732.0,63.0,6.0,16.5,310.0,123.6,68.0
2018,9,17,16,45,681.5,57.5,5.95,16.25,257.0,69.2,37.1
2018,9,17,17,0,631.0,52.0,5.9,16.0,204.0,40.67,30.46
2018,9,17,17,15,548.5,45.5,5.8,15.75,154.0,33.76,24.1
2018,9,17,17,30,466.0,39.0,5.7,15.5,104.0,30.35,20.58
2018,9,17,17,45,319.5,28.5,5.6,15.2,64.5,23.02,12.13
2018,9,17,18,0,173.0,18.0,5.5,14.9,25.0,17.16,0.0
2018,9,17,18,15,86.5,9.0,5.45,14.8,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.7,14.1,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.8,14.2,1.0,0.95,0.0
2018,9,18,6,15,0.0,4.5,3.9,14.4,4.5,4.16,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.6,8.0,7.4,0.33
2018,9,18,6,45,0.0,12.0,4.15,14.8,12.0,11.11,3.68
2018,9,18,7,0,0.0,16.0,4.3,15.0,16.0,14.82,6.97
2018,9,18,7,15,0.0,26.5,4.25,15.2,26.5,24.58,15.37
2018,9,18,7,30,0.0,37.0,4.2,15.4,37.0,34.35,23.72
2018,9,18,7,45,0.0,69.5,4.2,15.6,69.5,64.66,49.38
2018,9,18,8,0,0.0,102.0,4.2,15.8,102.0,97.32,76.63
2018,9,18,8,15,0.0,97.5,4.2,16.0,97.5,91.96,71.84
2018,9,18,8,30,0.0,93.0,4.2,16.2,93.0,87.07,67.48
2018,9,18,8,45,0.0,99.0,4.2,16.45,99.0,92.78,71.94
2018,9,18,9,0,0.0,105.0,4.2,16.7,105.0,98.51,76.37
2018,9,18,9,15,2.5,138.5,4.2,16.9,140.0,133.76,105.07
2018,9,18,9,30,5.0,172.0,4.2,17.1,175.0,169.47,133.71
2018,9,18,9,45,6.5,188.0,4.25,17.25,192.5,186.65,147.18
2018,9,18,10,0,8.0,204.0,4.3,17.4,210.0,203.84,160.59
2018,9,18,10,15,9.5,217.5,4.3,17.55,224.5,218.48,171.89
2018,9,18,10,30,11.0,231.0,4.3,17.7,239.0,233.07,183.12
2018,9,18,10,45,16.5,259.0,4.3,17.85,271.5,266.17,208.98
2018,9,18,11,0,22.0,287.0,4.3,18.0,304.0,299.16,234.49
2018,9,18,11,15,18.5,274.5,4.3,18.1,289.0,282.23,220.85
2018,9,18,11,30,15.0,262.0,4.3,18.2,274.0,265.55,207.54
2018,9,18,11,45,14.5,260.5,4.3,18.3,272.0,262.81,205.26
2018,9,18,12,0,14.0,259.0,4.3,18.4,270.0,260.05,202.97
2018,9,18,12,15,13.5,255.5,4.4,18.45,266.0,255.33,199.28
2018,9,18,12,30,13.0,252.0,4.5,18.5,262.0,250.61,195.63
2018,9,18,12,45,16.5,263.5,4.6,18.55,276.5,263.81,206.17
2018,9,18,13,0,20.0,275.0,4.7,18.6,291.0,276.62,216.37
2018,9,18,13,15,16.5,258.0,4.85,18.55,271.0,256.17,200.5
2018,9,18,13,30,13.0,241.0,5.0,18.5,251.0,236.11,184.94
2018,9,18,13,45,16.5,248.0,5.15,18.5,260.0,244.02,191.57
2018,9,18,14,0,20.0,255.0,5.3,18.5,269.0,251.41,197.76
2018,9,18,14,15,16.0,235.5,5.45,18.35,246.5,229.03,180.37
2018,9,18,14,30,12.0,216.0,5.6,18.2,224.0,207.2,163.35
2018,9,18,14,45,12.0,208.0,5.75,18.1,215.5,198.45,156.75
2018,9,18,15,0,12.0,200.0,5.9,18.0,207.0,189.65,150.06
2018,9,18,15,15,11.0,185.5,5.9,18.0,191.5,174.59,138.19
2018,9,18,15,30,10.0,171.0,5.9,18.0,176.0,159.69,126.38
2018,9,18,15,45,11.5,158.0,6.05,17.55,163.5,146.94,116.41
2018,9,18,16,0,13.0,145.0,6.2,17.1,151.0,133.97,106.1
2018,9,18,16,15,24.5,129.0,6.2,16.8,138.0,117.59,92.3
2018,9,18,16,30,36.0,113.0,6.2,16.5,125.0,101.87,79.0
2018,9,18,16,45,30.0,98.5,6.2,16.2,107.5,85.28,65.99
2018,9,18,17,0,24.0,84.0,6.2,15.9,90.0,71.19,57.36
2018,9,18,17,15,12.5,62.5,6.15,15.55,65.5,55.45,43.08
2018,9,18,17,30,1.0,41.0,6.1,15.2,41.0,37.07,26.29
2018,9,18,17,45,3.5,25.5,6.0,14.9,25.5,23.29,11.58
2018,9,18,18,0,6.0,10.0,5.9,14.6,10.0,9.53,0.0
2018,9,18,18,15,3.0,5.0,5.8,14.45,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.55,14.2,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.25,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.75,13.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
