Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,1,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,19,5,45,9.0,3.5,3.95,13.4,3.5,0.0,0.0
2018,9,19,6,0,18.0,7.0,4.0,13.5,7.0,12.08,0.0
2018,9,19,6,15,108.0,23.0,4.0,13.8,34.0,78.53,11.6
2018,9,19,6,30,198.0,39.0,4.0,14.1,61.0,148.37,111.51
2018,9,19,6,45,249.5,53.0,4.0,14.35,95.5,198.51,159.15
2018,9,19,7,0,301.0,67.0,4.0,14.6,130.0,254.43,209.23
2018,9,19,7,15,177.0,92.5,3.75,14.85,132.0,218.78,180.8
2018,9,19,7,30,53.0,118.0,3.5,15.1,134.0,160.6,131.03
2018,9,19,7,45,66.5,140.5,3.25,15.35,164.5,195.89,160.54
2018,9,19,8,0,80.0,163.0,3.0,15.6,195.0,232.08,190.02
2018,9,19,8,15,85.5,184.0,2.8,15.9,222.5,261.21,212.92
2018,9,19,8,30,91.0,205.0,2.6,16.2,250.0,290.47,235.46
2018,9,19,8,45,219.5,212.0,2.35,16.5,333.5,417.19,337.46
2018,9,19,9,0,348.0,219.0,2.1,16.8,417.0,553.28,441.4
2018,9,19,9,15,560.0,175.5,2.05,17.15,521.0,712.7,560.71
2018,9,19,9,30,772.0,132.0,2.0,17.5,625.0,873.75,670.92
2018,9,19,9,45,821.5,122.5,1.9,17.9,672.5,918.13,695.97
2018,9,19,10,0,871.0,113.0,1.8,18.3,720.0,965.56,723.65
2018,9,19,10,15,879.5,115.0,1.85,18.7,749.0,976.4,728.63
2018,9,19,10,30,888.0,117.0,1.9,19.1,778.0,992.15,737.38
2018,9,19,10,45,894.0,118.0,1.95,19.5,799.0,1000.8,741.51
2018,9,19,11,0,900.0,119.0,2.0,19.9,820.0,1005.77,743.46
2018,9,19,11,15,903.5,120.0,2.1,20.2,833.5,1004.59,742.46
2018,9,19,11,30,907.0,121.0,2.2,20.5,847.0,999.66,739.17
2018,9,19,11,45,908.5,121.0,2.3,20.8,852.0,988.03,731.62
2018,9,19,12,0,910.0,121.0,2.4,21.1,857.0,972.74,721.77
2018,9,19,12,15,909.5,120.0,2.55,21.25,853.5,951.0,708.56
2018,9,19,12,30,909.0,119.0,2.7,21.4,850.0,925.84,692.99
2018,9,19,12,45,906.5,118.0,2.85,21.55,838.0,895.66,673.89
2018,9,19,13,0,904.0,117.0,3.0,21.7,826.0,862.4,652.48
2018,9,19,13,15,899.0,115.5,3.2,21.7,806.5,823.75,627.74
2018,9,19,13,30,894.0,114.0,3.4,21.7,787.0,782.51,600.76
2018,9,19,13,45,886.0,113.0,3.55,21.75,760.0,737.27,570.04
2018,9,19,14,0,878.0,112.0,3.7,21.8,733.0,690.08,535.35
2018,9,19,14,15,865.5,110.0,3.9,21.7,698.0,638.2,496.62
2018,9,19,14,30,853.0,108.0,4.1,21.6,663.0,583.92,454.87
2018,9,19,14,45,837.5,105.0,4.3,21.5,622.5,526.45,409.3
2018,9,19,15,0,822.0,102.0,4.5,21.4,582.0,468.9,362.29
2018,9,19,15,15,801.5,99.0,4.5,21.4,536.5,409.56,311.9
2018,9,19,15,30,781.0,96.0,4.5,21.4,491.0,351.27,261.12
2018,9,19,15,45,752.0,92.0,4.8,21.05,441.5,288.23,206.52
2018,9,19,16,0,723.0,88.0,5.1,20.7,392.0,230.27,155.82
2018,9,19,16,15,681.5,83.0,5.15,20.3,340.0,172.44,107.49
2018,9,19,16,30,640.0,78.0,5.2,19.9,288.0,119.35,68.01
2018,9,19,16,45,579.0,71.5,5.2,19.5,236.0,69.42,41.33
2018,9,19,17,0,518.0,65.0,5.2,19.1,184.0,48.61,36.93
2018,9,19,17,15,420.0,55.5,5.15,18.55,135.5,43.2,31.89
2018,9,19,17,30,322.0,46.0,5.1,18.0,87.0,35.7,24.68
2018,9,19,17,45,191.0,29.5,5.05,17.45,51.0,23.28,10.32
2018,9,19,18,0,60.0,13.0,5.0,16.9,15.0,12.39,0.0
2018,9,19,18,15,30.0,6.5,4.9,16.65,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.65,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,5,45,30.5,4.5,2.0,15.5,5.0,0.0,0.0
2018,9,20,6,0,61.0,9.0,2.0,15.6,10.0,26.89,0.0
2018,9,20,6,15,195.0,22.5,2.0,16.1,40.5,107.59,3.62
2018,9,20,6,30,329.0,36.0,2.0,16.6,71.0,198.49,147.08
2018,9,20,6,45,406.5,47.0,2.05,17.15,114.5,266.18,210.27
2018,9,20,7,0,484.0,58.0,2.1,17.7,158.0,341.59,275.54
2018,9,20,7,15,568.5,63.5,2.05,18.15,213.5,421.73,342.42
2018,9,20,7,30,653.0,69.0,2.0,18.6,269.0,508.67,411.85
2018,9,20,7,45,694.5,74.0,1.95,19.05,321.0,572.52,460.69
2018,9,20,8,0,736.0,79.0,1.9,19.5,373.0,634.64,505.79
2018,9,20,8,15,765.5,83.0,1.85,20.0,423.5,691.35,544.06
2018,9,20,8,30,795.0,87.0,1.8,20.5,474.0,747.75,580.87
2018,9,20,8,45,816.5,90.0,1.7,21.0,520.5,795.67,610.19
2018,9,20,9,0,838.0,93.0,1.6,21.5,567.0,842.0,637.57
2018,9,20,9,15,856.0,94.0,1.55,21.95,608.5,880.92,659.93
2018,9,20,9,30,874.0,95.0,1.5,22.4,650.0,909.74,675.26
2018,9,20,9,45,888.0,96.0,1.5,22.85,686.5,939.74,691.96
2018,9,20,10,0,902.0,97.0,1.5,23.3,723.0,966.72,706.55
2018,9,20,10,15,910.0,98.5,1.5,23.65,751.5,985.3,716.02
2018,9,20,10,30,918.0,100.0,1.5,24.0,780.0,1000.32,723.36
2018,9,20,10,45,924.0,100.5,1.5,24.3,801.0,1008.58,726.71
2018,9,20,11,0,930.0,101.0,1.5,24.6,822.0,1013.06,727.89
2018,9,20,11,15,933.0,101.5,1.6,24.7,835.0,1010.82,727.11
2018,9,20,11,30,936.0,102.0,1.7,24.8,848.0,1004.72,724.05
2018,9,20,11,45,937.5,102.0,1.8,24.95,853.0,992.82,717.26
2018,9,20,12,0,939.0,102.0,1.9,25.1,858.0,977.16,708.13
2018,9,20,12,15,938.5,102.0,2.0,25.15,855.0,955.98,695.75
2018,9,20,12,30,938.0,102.0,2.1,25.2,852.0,931.25,681.03
2018,9,20,12,45,936.0,101.0,2.2,25.25,840.5,900.76,662.43
2018,9,20,13,0,934.0,100.0,2.3,25.3,829.0,867.06,641.54
2018,9,20,13,15,929.5,98.5,2.35,25.25,809.0,827.84,616.56
2018,9,20,13,30,925.0,97.0,2.4,25.2,789.0,785.91,589.48
2018,9,20,13,45,918.0,96.0,2.5,25.15,762.0,740.2,559.75
2018,9,20,14,0,911.0,95.0,2.6,25.1,735.0,692.39,526.26
2018,9,20,14,15,901.0,93.0,2.65,25.0,701.0,639.89,487.79
2018,9,20,14,30,891.0,91.0,2.7,24.9,667.0,586.06,447.11
2018,9,20,14,45,877.0,89.0,2.7,24.8,626.5,529.12,402.64
2018,9,20,15,0,863.0,87.0,2.7,24.7,586.0,471.78,356.38
2018,9,20,15,15,844.0,84.0,2.7,24.7,540.0,409.39,304.79
2018,9,20,15,30,825.0,81.0,2.7,24.7,494.0,349.31,253.52
2018,9,20,15,45,799.0,77.5,2.75,24.3,444.5,287.96,200.85
2018,9,20,16,0,773.0,74.0,2.8,23.9,395.0,228.83,149.84
2018,9,20,16,15,736.0,70.0,2.8,23.4,343.0,170.1,101.56
2018,9,20,16,30,699.0,66.0,2.8,22.9,291.0,115.54,62.03
2018,9,20,16,45,643.5,60.0,2.8,22.4,238.5,59.31,32.54
2018,9,20,17,0,588.0,54.0,2.8,21.9,186.0,39.44,28.56
2018,9,20,17,15,499.0,45.5,2.8,21.2,137.0,34.45,23.99
2018,9,20,17,30,410.0,37.0,2.8,20.5,88.0,29.28,18.91
2018,9,20,17,45,264.0,25.0,2.75,19.85,52.0,20.41,6.87
2018,9,20,18,0,118.0,13.0,2.7,19.2,16.0,12.39,0.0
2018,9,20,18,15,59.0,6.5,2.65,18.9,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,5,45,32.5,4.5,1.15,15.25,4.5,0.0,0.0
2018,9,21,6,0,65.0,9.0,1.1,15.3,9.0,28.07,0.0
2018,9,21,6,15,201.5,22.0,1.2,15.7,39.5,108.54,0.0
2018,9,21,6,30,338.0,35.0,1.3,16.1,70.0,201.08,147.86
2018,9,21,6,45,436.0,44.5,1.45,16.5,116.5,277.08,218.41
2018,9,21,7,0,534.0,54.0,1.6,16.9,163.0,362.81,292.11
2018,9,21,7,15,595.5,60.5,1.65,17.25,214.5,433.24,351.41
2018,9,21,7,30,657.0,67.0,1.7,17.6,266.0,508.27,411.91
2018,9,21,7,45,562.5,89.0,1.75,17.95,281.5,502.03,406.59
2018,9,21,8,0,468.0,111.0,1.8,18.3,297.0,479.62,388.2
2018,9,21,8,15,313.0,157.5,1.85,18.75,288.5,423.71,341.48
2018,9,21,8,30,158.0,204.0,1.9,19.2,280.0,354.73,283.41
2018,9,21,8,45,173.0,224.5,2.0,19.7,315.5,394.08,313.27
2018,9,21,9,0,188.0,245.0,2.1,20.2,351.0,433.69,342.26
2018,9,21,9,15,194.5,264.0,2.1,20.6,380.5,464.1,363.55
2018,9,21,9,30,201.0,283.0,2.1,21.0,410.0,493.97,384.17
2018,9,21,9,45,229.0,297.0,2.1,21.4,449.0,537.22,415.01
2018,9,21,10,0,257.0,311.0,2.1,21.8,488.0,594.82,455.3
2018,9,21,10,15,293.5,315.5,2.1,22.1,525.5,634.9,483.15
2018,9,21,10,30,330.0,320.0,2.1,22.4,563.0,674.38,510.31
2018,9,21,10,45,343.5,326.5,2.1,22.65,586.0,692.88,522.06
2018,9,21,11,0,357.0,333.0,2.1,22.9,609.0,709.8,532.84
2018,9,21,11,15,357.5,338.0,2.1,23.05,618.0,710.9,532.64
2018,9,21,11,30,358.0,343.0,2.1,23.2,627.0,710.3,531.47
2018,9,21,11,45,294.0,362.0,2.1,23.3,596.0,662.77,496.14
2018,9,21,12,0,230.0,381.0,2.1,23.4,565.0,604.48,453.5
2018,9,21,12,15,173.0,379.5,2.1,23.4,517.5,543.78,409.24
2018,9,21,12,30,116.0,378.0,2.1,23.4,470.0,484.96,365.73
2018,9,21,12,45,88.5,361.0,2.15,23.35,430.5,429.41,325.35
2018,9,21,13,0,61.0,344.0,2.2,23.3,391.0,384.86,292.4
2018,9,21,13,15,57.0,331.5,2.25,23.1,374.5,364.95,278.24
2018,9,21,13,30,53.0,319.0,2.3,22.9,358.0,345.37,264.11
2018,9,21,13,45,180.5,284.0,2.35,22.75,411.0,400.33,308.86
2018,9,21,14,0,308.0,249.0,2.4,22.6,464.0,442.31,342.39
2018,9,21,14,15,590.5,171.0,2.4,22.4,558.5,526.07,407.39
2018,9,21,14,30,873.0,93.0,2.4,22.2,653.0,575.19,443.37
2018,9,21,14,45,858.5,90.5,2.45,22.0,612.5,518.44,398.31
2018,9,21,15,0,844.0,88.0,2.5,21.8,572.0,459.92,351.02
2018,9,21,15,15,824.5,85.5,2.5,21.8,527.0,400.4,301.06
2018,9,21,15,30,805.0,83.0,2.5,21.8,482.0,341.76,250.43
2018,9,21,15,45,778.0,79.0,2.5,21.25,432.5,280.9,197.82
2018,9,21,16,0,751.0,75.0,2.5,20.7,383.0,222.43,147.08
2018,9,21,16,15,712.5,70.5,2.45,20.3,331.5,164.49,99.18
2018,9,21,16,30,674.0,66.0,2.4,19.9,280.0,107.46,57.54
2018,9,21,16,45,581.0,61.5,2.4,19.5,222.0,56.81,33.21
2018,9,21,17,0,488.0,57.0,2.4,19.1,164.0,42.11,31.23
2018,9,21,17,15,306.0,44.5,2.4,18.55,105.5,33.53,23.44
2018,9,21,17,30,124.0,32.0,2.4,18.0,47.0,26.43,16.6
2018,9,21,17,45,68.5,19.0,2.4,17.45,26.5,15.97,2.67
2018,9,21,18,0,13.0,6.0,2.4,16.9,6.0,5.72,0.0
2018,9,21,18,15,6.5,3.0,2.4,16.65,3.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,22,5,45,5.5,1.5,1.9,13.5,1.5,0.0,0.0
2018,9,22,6,0,11.0,3.0,1.9,13.6,3.0,6.16,0.0
2018,9,22,6,15,5.5,6.5,1.9,13.9,6.5,8.04,0.0
2018,9,22,6,30,0.0,10.0,1.9,14.2,10.0,9.26,1.66
2018,9,22,6,45,0.0,16.5,1.95,14.5,16.5,15.29,7.16
2018,9,22,7,0,0.0,23.0,2.0,14.8,23.0,21.32,12.49
2018,9,22,7,15,0.0,36.5,1.9,15.1,36.5,33.88,23.32
2018,9,22,7,30,0.0,50.0,1.8,15.4,50.0,46.46,34.06
2018,9,22,7,45,0.0,73.0,1.7,15.7,73.0,68.34,52.48
2018,9,22,8,0,0.0,96.0,1.6,16.0,96.0,91.35,71.55
2018,9,22,8,15,0.0,111.0,1.55,16.35,111.0,106.07,83.41
2018,9,22,8,30,0.0,126.0,1.5,16.7,126.0,120.78,95.1
2018,9,22,8,45,3.0,152.0,1.4,17.1,153.5,149.44,118.03
2018,9,22,9,0,6.0,178.0,1.3,17.5,181.0,178.32,140.69
2018,9,22,9,15,12.5,201.5,1.35,17.85,209.0,207.79,163.71
2018,9,22,9,30,19.0,225.0,1.4,18.2,237.0,237.5,186.6
2018,9,22,9,45,26.0,248.0,1.45,18.6,265.5,267.32,209.24
2018,9,22,10,0,33.0,271.0,1.5,19.0,294.0,311.11,242.24
2018,9,22,10,15,45.0,294.5,1.65,19.25,327.0,347.11,269.36
2018,9,22,10,30,57.0,318.0,1.8,19.5,360.0,382.95,296.13
2018,9,22,10,45,60.5,330.5,1.95,19.8,376.0,398.13,306.96
2018,9,22,11,0,64.0,343.0,2.1,20.1,392.0,412.94,317.61
2018,9,22,11,15,61.0,346.0,2.3,20.2,393.5,410.8,315.85
2018,9,22,11,30,58.0,349.0,2.5,20.3,395.0,408.46,314.05
2018,9,22,11,45,58.5,351.5,2.75,20.45,398.0,408.66,314.32
2018,9,22,12,0,59.0,354.0,3.0,20.6,401.0,408.58,314.38
2018,9,22,12,15,76.0,362.0,3.25,20.6,422.5,428.63,330.24
2018,9,22,12,30,93.0,370.0,3.5,20.6,444.0,447.42,345.06
2018,9,22,12,45,100.0,367.0,3.75,20.6,445.5,445.13,343.9
2018,9,22,13,0,107.0,364.0,4.0,20.6,447.0,442.06,342.23
2018,9,22,13,15,104.5,354.5,4.15,20.55,433.5,424.35,329.25
2018,9,22,13,30,102.0,345.0,4.3,20.5,420.0,406.62,316.25
2018,9,22,13,45,209.5,297.0,4.45,20.45,444.5,432.39,339.05
2018,9,22,14,0,317.0,249.0,4.6,20.4,469.0,447.25,352.63
2018,9,22,14,15,601.0,169.0,4.6,20.35,560.5,528.64,417.54
2018,9,22,14,30,885.0,89.0,4.6,20.3,652.0,575.09,452.48
2018,9,22,14,45,871.5,86.5,4.6,20.2,612.0,518.24,405.66
2018,9,22,15,0,858.0,84.0,4.6,20.1,572.0,460.97,357.51
2018,9,22,15,15,838.5,81.5,4.6,20.1,526.5,399.2,304.39
2018,9,22,15,30,819.0,79.0,4.6,20.1,481.0,339.83,251.86
2018,9,22,15,45,793.0,75.0,4.45,19.85,431.5,278.51,197.34
2018,9,22,16,0,767.0,71.0,4.3,19.6,382.0,219.44,145.01
2018,9,22,16,15,682.5,73.0,4.3,19.3,322.0,156.7,94.76
2018,9,22,16,30,598.0,75.0,4.3,19.0,262.0,106.51,60.48
2018,9,22,16,45,485.0,69.0,4.3,18.7,202.5,59.3,38.02
2018,9,22,17,0,372.0,63.0,4.3,18.4,143.0,46.81,35.37
2018,9,22,17,15,254.5,50.0,4.35,17.95,97.5,37.87,27.18
2018,9,22,17,30,137.0,37.0,4.4,17.5,52.0,30.26,19.65
2018,9,22,17,45,84.5,22.5,4.4,17.05,30.0,18.7,1.39
2018,9,22,18,0,32.0,8.0,4.4,16.6,8.0,7.63,0.0
2018,9,22,18,15,16.0,4.0,4.4,16.4,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,45,18.5,3.0,3.2,14.05,3.0,0.0,0.0
2018,9,23,6,0,37.0,6.0,3.2,14.1,6.0,16.79,0.0
2018,9,23,6,15,165.0,21.0,3.35,14.45,35.5,94.17,0.0
2018,9,23,6,30,293.0,36.0,3.5,14.8,65.0,182.74,133.03
2018,9,23,6,45,200.0,45.0,3.6,15.1,70.0,165.45,130.86
2018,9,23,7,0,107.0,54.0,3.7,15.4,75.0,126.45,101.5
2018,9,23,7,15,86.5,82.5,3.7,15.7,103.0,145.71,118.56
2018,9,23,7,30,66.0,111.0,3.7,16.0,131.0,161.0,131.34
2018,9,23,7,45,157.0,131.0,3.7,16.25,189.5,255.29,211.05
2018,9,23,8,0,248.0,151.0,3.7,16.5,248.0,359.41,296.6
2018,9,23,8,15,250.5,172.0,3.65,16.8,281.0,394.58,323.4
2018,9,23,8,30,253.0,193.0,3.6,17.1,314.0,428.96,349.17
2018,9,23,8,45,347.0,194.5,3.55,17.35,377.5,514.13,416.29
2018,9,23,9,0,441.0,196.0,3.5,17.6,441.0,618.77,495.71
2018,9,23,9,15,521.5,187.0,3.5,17.85,497.5,689.81,548.38
2018,9,23,9,30,602.0,178.0,3.5,18.1,554.0,768.62,605.54
2018,9,23,9,45,732.0,143.5,3.5,18.35,626.0,859.97,668.69
2018,9,23,10,0,862.0,109.0,3.5,18.6,698.0,946.95,727.01
2018,9,23,10,15,878.0,107.5,3.55,18.8,728.5,960.6,734.31
2018,9,23,10,30,894.0,106.0,3.6,19.0,759.0,979.22,745.73
2018,9,23,10,45,901.5,106.0,3.6,19.2,780.0,987.92,750.08
2018,9,23,11,0,909.0,106.0,3.6,19.4,801.0,992.93,752.14
2018,9,23,11,15,913.5,106.0,3.7,19.55,814.0,991.31,750.72
2018,9,23,11,30,918.0,106.0,3.8,19.7,827.0,985.92,746.9
2018,9,23,11,45,920.0,106.0,3.9,19.85,832.0,974.4,739.04
2018,9,23,12,0,922.0,106.0,4.0,20.0,837.0,959.16,728.78
2018,9,23,12,15,925.5,103.0,4.25,20.0,834.0,938.42,716.03
2018,9,23,12,30,929.0,100.0,4.5,20.0,831.0,914.05,700.97
2018,9,23,12,45,932.5,96.5,4.7,20.0,821.0,885.59,682.91
2018,9,23,13,0,936.0,93.0,4.9,20.0,811.0,853.65,662.12
2018,9,23,13,15,931.0,92.0,5.1,19.9,791.0,814.36,635.98
2018,9,23,13,30,926.0,91.0,5.3,19.8,771.0,772.39,607.47
2018,9,23,13,45,918.5,90.0,5.5,19.7,744.0,726.21,575.37
2018,9,23,14,0,911.0,89.0,5.7,19.6,717.0,677.98,538.98
2018,9,23,14,15,901.0,87.5,5.75,19.45,683.0,625.94,498.04
2018,9,23,14,30,891.0,86.0,5.8,19.3,649.0,572.56,454.9
2018,9,23,14,45,876.5,84.5,5.8,19.15,609.0,515.89,407.8
2018,9,23,15,0,862.0,83.0,5.8,19.0,569.0,458.87,359.04
2018,9,23,15,15,842.0,80.5,5.8,19.0,523.0,396.73,304.77
2018,9,23,15,30,822.0,78.0,5.8,19.0,477.0,337.03,251.25
2018,9,23,15,45,794.0,75.0,5.6,18.65,427.5,276.0,196.45
2018,9,23,16,0,766.0,72.0,5.4,18.3,378.0,217.44,144.23
2018,9,23,16,15,725.5,68.0,5.25,18.0,326.0,159.0,95.4
2018,9,23,16,30,685.0,64.0,5.1,17.7,274.0,101.77,54.07
2018,9,23,16,45,624.0,58.0,4.95,17.45,222.0,50.34,30.56
2018,9,23,17,0,563.0,52.0,4.8,17.2,170.0,38.48,28.22
2018,9,23,17,15,461.5,44.0,4.7,16.85,122.5,33.89,23.79
2018,9,23,17,30,360.0,36.0,4.6,16.5,75.0,29.23,18.64
2018,9,23,17,45,214.0,23.0,4.5,16.1,43.0,19.29,0.0
2018,9,23,18,0,68.0,10.0,4.4,15.7,11.0,9.53,0.0
2018,9,23,18,15,34.0,5.0,4.25,15.5,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,9,24,5,45,15.5,2.5,0.4,13.6,2.5,0.0,0.0
2018,9,24,6,0,31.0,5.0,0.3,13.7,5.0,4.77,0.0
2018,9,24,6,15,34.0,11.0,0.35,13.9,13.0,27.76,0.0
2018,9,24,6,30,37.0,17.0,0.4,14.1,21.0,40.76,25.71
2018,9,24,6,45,18.5,29.5,0.45,14.35,31.5,37.06,25.39
2018,9,24,7,0,0.0,42.0,0.5,14.6,42.0,39.03,27.52
2018,9,24,7,15,0.0,62.0,0.6,14.95,62.0,59.07,44.72
2018,9,24,7,30,0.0,82.0,0.7,15.3,82.0,79.3,61.8
2018,9,24,7,45,5.0,107.0,0.75,15.65,109.0,108.3,86.0
2018,9,24,8,0,10.0,132.0,0.8,16.0,136.0,137.66,110.01
2018,9,24,8,15,12.0,147.5,0.8,16.45,153.0,154.49,123.21
2018,9,24,8,30,14.0,163.0,0.8,16.9,170.0,171.49,136.36
2018,9,24,8,45,28.5,190.5,0.8,17.35,206.0,223.09,177.21
2018,9,24,9,0,43.0,218.0,0.8,17.8,242.0,265.8,210.0
2018,9,24,9,15,68.5,247.5,0.85,18.25,288.5,321.03,252.21
2018,9,24,9,30,94.0,277.0,0.9,18.7,335.0,377.1,294.02
2018,9,24,9,45,102.5,295.5,0.9,19.2,362.0,405.27,313.55
2018,9,24,10,0,111.0,314.0,0.9,19.7,389.0,433.24,332.85
2018,9,24,10,15,127.5,328.0,0.95,20.05,418.0,477.43,364.29
2018,9,24,10,30,144.0,342.0,1.0,20.4,447.0,507.07,384.88
2018,9,24,10,45,169.0,352.0,1.05,20.75,478.5,539.7,407.86
2018,9,24,11,0,194.0,362.0,1.1,21.1,510.0,571.5,430.01
2018,9,24,11,15,195.5,368.5,1.2,21.3,519.5,576.05,432.89
2018,9,24,11,30,197.0,375.0,1.3,21.5,529.0,579.62,435.36
2018,9,24,11,45,165.0,377.0,1.4,21.65,506.5,546.36,411.05
2018,9,24,12,0,133.0,379.0,1.5,21.8,484.0,513.33,386.95
2018,9,24,12,15,106.0,368.0,1.6,21.85,451.5,461.56,349.6
2018,9,24,12,30,79.0,357.0,1.7,21.9,419.0,421.87,320.51
2018,9,24,12,45,80.0,353.0,1.85,21.9,415.0,414.04,315.5
2018,9,24,13,0,81.0,349.0,2.0,21.9,411.0,405.9,310.04
2018,9,24,13,15,75.5,338.0,2.1,21.8,394.5,385.51,295.31
2018,9,24,13,30,70.0,327.0,2.2,21.7,378.0,365.46,280.78
2018,9,24,13,45,163.0,292.5,2.25,21.65,405.5,395.18,305.75
2018,9,24,14,0,256.0,258.0,2.3,21.6,433.0,415.1,322.4
2018,9,24,14,15,547.5,180.5,2.35,21.4,531.0,504.23,392.28
2018,9,24,14,30,839.0,103.0,2.4,21.2,629.0,557.78,431.85
2018,9,24,14,45,852.5,94.0,2.45,21.05,599.0,509.47,392.62
2018,9,24,15,0,866.0,85.0,2.5,20.9,569.0,458.07,350.0
2018,9,24,15,15,845.5,82.5,2.5,20.9,523.0,397.04,298.34
2018,9,24,15,30,825.0,80.0,2.5,20.9,477.0,337.0,246.14
2018,9,24,15,45,795.0,76.5,2.55,20.4,426.0,274.86,192.2
2018,9,24,16,0,765.0,73.0,2.6,19.9,375.0,215.45,140.69
2018,9,24,16,15,722.5,69.0,2.6,19.5,322.5,156.93,92.95
2018,9,24,16,30,680.0,65.0,2.6,19.1,270.0,99.77,52.78
2018,9,24,16,45,617.5,59.0,2.6,18.7,218.0,48.84,30.82
2018,9,24,17,0,555.0,53.0,2.6,18.3,166.0,39.62,29.06
2018,9,24,17,15,453.0,44.0,2.55,17.8,118.5,34.18,23.89
2018,9,24,17,30,351.0,35.0,2.5,17.3,71.0,28.58,17.75
2018,9,24,17,45,208.5,22.0,2.4,16.8,40.0,18.58,0.0
2018,9,24,18,0,66.0,9.0,2.3,16.3,9.0,8.58,0.0
2018,9,24,18,15,33.0,4.5,2.15,16.1,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,5,45,1.0,0.5,1.5,13.85,0.5,0.0,0.0
2018,9,25,6,0,2.0,1.0,1.5,13.9,1.0,0.95,0.0
2018,9,25,6,15,1.0,6.5,1.45,14.2,6.5,6.55,0.0
2018,9,25,6,30,0.0,12.0,1.4,14.5,12.0,11.11,2.82
2018,9,25,6,45,21.0,22.5,1.4,14.85,26.5,34.94,23.52
2018,9,25,7,0,42.0,33.0,1.4,15.2,41.0,58.37,44.12
2018,9,25,7,15,21.0,45.0,1.35,15.5,49.0,55.56,41.99
2018,9,25,7,30,0.0,57.0,1.3,15.8,57.0,53.0,39.52
2018,9,25,7,45,0.0,76.0,1.25,16.1,76.0,71.6,55.15
2018,9,25,8,0,0.0,95.0,1.2,16.4,95.0,90.53,70.76
2018,9,25,8,15,0.0,103.0,1.3,16.85,103.0,97.97,76.58
2018,9,25,8,30,0.0,111.0,1.4,17.3,111.0,105.49,82.39
2018,9,25,8,45,0.0,128.5,1.45,17.7,128.5,122.8,96.14
2018,9,25,9,0,0.0,146.0,1.5,18.1,146.0,140.1,109.69
2018,9,25,9,15,2.0,164.5,1.65,18.45,165.5,160.19,125.45
2018,9,25,9,30,4.0,183.0,1.8,18.8,185.0,180.36,141.11
2018,9,25,9,45,5.5,193.5,1.9,19.1,197.0,191.86,149.79
2018,9,25,10,0,7.0,204.0,2.0,19.4,209.0,203.4,158.48
2018,9,25,10,15,10.5,223.5,2.1,19.65,231.0,226.05,175.93
2018,9,25,10,30,14.0,243.0,2.2,19.9,253.0,248.68,193.19
2018,9,25,10,45,22.0,266.0,2.3,20.15,282.5,279.11,216.53
2018,9,25,11,0,30.0,289.0,2.4,20.4,312.0,322.13,249.17
2018,9,25,11,15,43.0,315.0,2.4,20.55,348.5,360.56,278.12
2018,9,25,11,30,56.0,341.0,2.4,20.7,385.0,398.33,306.26
2018,9,25,11,45,58.0,345.0,2.45,20.85,390.5,401.57,308.33
2018,9,25,12,0,60.0,349.0,2.5,21.0,396.0,404.45,310.34
2018,9,25,12,15,69.5,354.0,2.5,21.05,408.0,414.61,318.09
2018,9,25,12,30,79.0,359.0,2.5,21.1,420.0,423.94,325.19
2018,9,25,12,45,71.5,348.0,2.55,21.15,403.0,401.86,308.65
2018,9,25,13,0,64.0,337.0,2.6,21.2,386.0,380.22,292.52
2018,9,25,13,15,54.0,320.5,2.55,21.2,361.0,351.7,271.02
2018,9,25,13,30,44.0,304.0,2.5,21.2,336.0,324.09,250.14
2018,9,25,13,45,166.5,266.0,2.5,21.15,380.0,371.63,289.57
2018,9,25,14,0,289.0,228.0,2.5,21.1,424.0,406.6,318.01
2018,9,25,14,15,584.0,158.0,2.45,21.0,529.5,502.52,392.55
2018,9,25,14,30,879.0,88.0,2.4,20.9,635.0,562.17,435.77
2018,9,25,14,45,864.0,86.0,2.35,20.8,594.5,505.38,389.52
2018,9,25,15,0,849.0,84.0,2.3,20.7,554.0,446.87,341.28
2018,9,25,15,15,829.0,81.0,2.3,20.7,508.5,386.57,290.22
2018,9,25,15,30,809.0,78.0,2.3,20.7,463.0,327.24,238.58
2018,9,25,15,45,781.0,74.5,2.2,20.35,413.5,266.66,185.64
2018,9,25,16,0,753.0,71.0,2.1,20.0,364.0,208.6,135.19
2018,9,25,16,15,712.5,66.5,2.05,19.6,312.5,150.78,88.28
2018,9,25,16,30,672.0,62.0,2.0,19.2,261.0,94.24,49.06
2018,9,25,16,45,611.0,56.0,1.95,18.8,210.0,44.06,33.08
2018,9,25,17,0,550.0,50.0,1.9,18.4,159.0,37.26,26.97
2018,9,25,17,15,403.0,40.0,1.9,17.9,107.0,30.72,20.84
2018,9,25,17,30,256.0,30.0,1.9,17.4,55.0,23.91,13.6
2018,9,25,17,45,141.0,17.0,1.95,16.85,29.5,13.45,0.0
2018,9,25,18,0,26.0,4.0,2.0,16.3,4.0,3.81,0.0
2018,9,25,18,15,13.0,2.0,2.0,16.1,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.5,13.75,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.8,3.0,0.0,0.0
2018,9,26,6,15,8.5,12.0,1.5,14.1,12.0,14.42,0.0
2018,9,26,6,30,0.0,21.0,1.5,14.4,21.0,19.49,8.95
2018,9,26,6,45,0.0,34.5,1.5,14.7,34.5,32.39,21.27
2018,9,26,7,0,0.0,48.0,1.5,15.0,48.0,45.62,32.94
2018,9,26,7,15,2.5,69.5,1.45,15.3,70.0,69.23,53.21
2018,9,26,7,30,5.0,91.0,1.4,15.6,92.0,92.87,73.23
2018,9,26,7,45,6.0,107.5,1.3,15.9,109.5,109.89,87.33
2018,9,26,8,0,7.0,124.0,1.2,16.2,127.0,126.97,101.19
2018,9,26,8,15,4.0,130.0,1.15,16.6,131.5,129.67,102.84
2018,9,26,8,30,1.0,136.0,1.1,17.0,136.0,132.47,104.52
2018,9,26,8,45,6.0,160.5,1.05,17.45,163.5,161.36,127.55
2018,9,26,9,0,11.0,185.0,1.0,17.9,191.0,190.54,150.31
2018,9,26,9,15,18.5,208.5,0.95,18.3,219.5,221.04,173.82
2018,9,26,9,30,26.0,232.0,0.9,18.7,248.0,251.81,197.1
2018,9,26,9,45,34.0,254.0,0.85,19.15,276.0,295.24,229.56
2018,9,26,10,0,42.0,276.0,0.8,19.6,304.0,325.95,251.72
2018,9,26,10,15,62.5,300.0,0.8,20.05,344.0,370.55,284.51
2018,9,26,10,30,83.0,324.0,0.8,20.5,384.0,415.05,316.49
2018,9,26,10,45,88.0,336.0,0.75,20.95,401.0,431.03,326.6
2018,9,26,11,0,93.0,348.0,0.7,21.4,418.0,446.56,336.51
2018,9,26,11,15,154.0,358.0,0.7,21.9,476.0,525.08,392.8
2018,9,26,11,30,215.0,368.0,0.7,22.4,534.0,588.42,436.54
2018,9,26,11,45,262.5,361.0,0.7,22.85,565.0,630.3,464.65
2018,9,26,12,0,310.0,354.0,0.7,23.3,596.0,657.35,482.73
2018,9,26,12,15,276.5,356.0,0.75,23.65,571.0,619.44,455.75
2018,9,26,12,30,243.0,358.0,0.8,24.0,546.0,581.85,429.46
2018,9,26,12,45,267.5,349.5,0.85,24.35,553.5,582.27,430.64
2018,9,26,13,0,292.0,341.0,0.9,24.7,561.0,580.34,429.73
2018,9,26,13,15,266.5,336.0,1.15,24.65,533.0,541.38,404.06
2018,9,26,13,30,241.0,331.0,1.4,24.6,505.0,497.86,374.6
2018,9,26,13,45,229.0,320.5,1.6,24.6,480.5,466.05,352.66
2018,9,26,14,0,217.0,310.0,1.8,24.6,456.0,434.74,330.47
2018,9,26,14,15,217.5,292.5,2.1,24.3,433.0,404.84,309.61
2018,9,26,14,30,218.0,275.0,2.4,24.0,410.0,374.64,287.79
2018,9,26,14,45,242.0,252.0,2.65,23.7,392.5,351.89,270.91
2018,9,26,15,0,266.0,229.0,2.9,23.4,375.0,324.34,249.47
2018,9,26,15,15,318.0,197.5,2.9,23.4,357.5,296.99,226.36
2018,9,26,15,30,370.0,166.0,2.9,23.4,340.0,263.42,196.96
2018,9,26,15,45,403.0,144.0,3.25,22.55,314.5,226.93,165.18
2018,9,26,16,0,436.0,122.0,3.6,21.7,289.0,186.47,129.51
2018,9,26,16,15,320.0,114.0,3.65,21.05,227.0,134.42,91.66
2018,9,26,16,30,204.0,106.0,3.7,20.4,165.0,99.25,69.91
2018,9,26,16,45,172.0,86.5,3.75,19.8,129.5,67.54,53.33
2018,9,26,17,0,140.0,67.0,3.8,19.2,94.0,52.91,40.35
2018,9,26,17,15,98.0,49.0,3.75,18.7,65.0,41.24,29.64
2018,9,26,17,30,56.0,31.0,3.7,18.2,36.0,26.62,15.19
2018,9,26,17,45,35.0,17.5,3.65,17.7,20.0,16.68,0.0
2018,9,26,18,0,14.0,4.0,3.6,17.2,4.0,3.81,0.0
2018,9,26,18,15,7.0,2.0,3.4,17.0,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,5,45,4.5,1.0,1.35,14.0,1.0,0.0,0.0
2018,9,27,6,0,9.0,2.0,1.3,14.0,2.0,0.0,0.0
2018,9,27,6,15,53.0,10.5,1.3,14.25,14.5,28.58,0.0
2018,9,27,6,30,97.0,19.0,1.3,14.5,27.0,78.6,51.16
2018,9,27,6,45,48.5,23.5,1.3,14.7,27.5,55.12,40.08
2018,9,27,7,0,0.0,28.0,1.3,14.9,28.0,25.98,16.35
2018,9,27,7,15,0.0,23.0,1.25,15.15,23.0,21.32,12.59
2018,9,27,7,30,0.0,18.0,1.2,15.4,18.0,16.68,8.66
2018,9,27,7,45,0.0,27.5,1.1,15.7,27.5,25.51,16.2
2018,9,27,8,0,0.0,37.0,1.0,16.0,37.0,34.35,23.66
2018,9,27,8,15,0.0,69.5,1.0,16.3,69.5,64.66,49.08
2018,9,27,8,30,0.0,102.0,1.0,16.6,102.0,96.4,75.18
2018,9,27,8,45,0.0,119.5,1.0,16.95,119.5,113.69,88.96
2018,9,27,9,0,0.0,137.0,1.0,17.3,137.0,130.99,102.59
2018,9,27,9,15,1.0,151.0,1.05,17.6,151.5,145.58,113.95
2018,9,27,9,30,2.0,165.0,1.1,17.9,166.0,160.21,125.25
2018,9,27,9,45,5.5,187.5,1.15,18.2,191.0,185.85,145.28
2018,9,27,10,0,9.0,210.0,1.2,18.5,216.0,211.6,165.12
2018,9,27,10,15,17.5,239.5,1.25,18.75,252.0,249.32,194.26
2018,9,27,10,30,26.0,269.0,1.3,19.0,288.0,300.1,232.88
2018,9,27,10,45,36.5,289.5,1.4,19.2,316.5,330.88,256.02
2018,9,27,11,0,47.0,310.0,1.5,19.4,345.0,361.32,278.82
2018,9,27,11,15,66.5,333.5,1.55,19.5,384.0,402.99,310.09
2018,9,27,11,30,86.0,357.0,1.6,19.6,423.0,443.8,340.3
2018,9,27,11,45,110.5,362.0,1.7,19.7,447.5,468.12,358.72
2018,9,27,12,0,135.0,367.0,1.8,19.8,472.0,502.13,384.09
2018,9,27,12,15,154.0,367.5,1.9,19.8,486.5,513.21,392.79
2018,9,27,12,30,173.0,368.0,2.0,19.8,501.0,522.73,400.5
2018,9,27,12,45,188.5,361.0,2.1,19.8,504.0,519.94,399.25
2018,9,27,13,0,204.0,354.0,2.2,19.8,507.0,515.61,396.91
2018,9,27,13,15,176.5,343.5,2.4,19.75,473.5,473.64,366.15
2018,9,27,13,30,149.0,333.0,2.6,19.7,440.0,433.31,336.34
2018,9,27,13,45,198.0,315.5,2.8,19.6,451.5,439.74,343.01
2018,9,27,14,0,247.0,298.0,3.0,19.5,463.0,445.49,348.52
2018,9,27,14,15,273.5,278.5,3.15,19.35,453.0,426.66,334.72
2018,9,27,14,30,300.0,259.0,3.3,19.2,443.0,404.92,318.19
2018,9,27,14,45,304.0,240.0,3.5,19.0,415.5,369.86,290.71
2018,9,27,15,0,308.0,221.0,3.7,18.8,388.0,334.09,261.9
2018,9,27,15,15,290.0,201.5,3.7,18.8,348.5,289.17,225.05
2018,9,27,15,30,272.0,182.0,3.7,18.8,309.0,246.21,189.35
2018,9,27,15,45,251.0,162.5,3.9,18.25,269.5,204.61,155.02
2018,9,27,16,0,230.0,143.0,4.1,17.7,230.0,165.6,122.91
2018,9,27,16,15,167.5,117.0,4.1,17.4,175.5,121.55,89.11
2018,9,27,16,30,105.0,91.0,4.1,17.1,121.0,83.84,61.56
2018,9,27,16,45,104.0,79.0,4.1,16.75,103.5,65.01,51.76
2018,9,27,17,0,103.0,67.0,4.1,16.4,86.0,55.32,42.87
2018,9,27,17,15,81.0,49.0,4.05,16.1,61.0,41.06,29.7
2018,9,27,17,30,59.0,31.0,4.0,15.8,36.0,26.49,14.58
2018,9,27,17,45,36.5,17.5,3.95,15.55,20.0,16.68,0.0
2018,9,27,18,0,14.0,4.0,3.9,15.3,4.0,0.0,0.0
2018,9,27,18,15,7.0,2.0,3.8,15.2,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.15,14.45,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.1,14.5,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.15,14.65,2.5,2.38,0.0
2018,9,28,6,30,0.0,4.0,2.2,14.8,4.0,3.7,0.0
2018,9,28,6,45,0.0,6.5,2.25,14.95,6.5,6.01,0.0
2018,9,28,7,0,0.0,9.0,2.3,15.1,9.0,8.33,1.4
2018,9,28,7,15,0.0,13.5,2.25,15.25,13.5,12.5,5.03
2018,9,28,7,30,0.0,18.0,2.2,15.4,18.0,16.68,8.64
2018,9,28,7,45,0.0,33.0,2.2,15.55,33.0,30.63,20.55
2018,9,28,8,0,0.0,48.0,2.2,15.7,48.0,44.6,32.36
2018,9,28,8,15,0.0,49.5,2.25,15.9,49.5,46.0,33.42
2018,9,28,8,30,0.0,51.0,2.3,16.1,51.0,47.41,34.47
2018,9,28,8,45,0.0,49.0,2.3,16.3,49.0,45.56,32.77
2018,9,28,9,0,0.0,47.0,2.3,16.5,47.0,43.71,31.09
2018,9,28,9,15,3.0,109.0,2.4,16.75,111.0,105.07,81.86
2018,9,28,9,30,6.0,171.0,2.5,17.0,175.0,170.01,134.34
2018,9,28,9,45,12.0,204.0,2.6,17.2,212.0,208.93,165.2
2018,9,28,10,0,18.0,237.0,2.7,17.4,249.0,248.13,195.91
2018,9,28,10,15,25.0,259.0,2.75,17.55,276.5,276.8,218.11
2018,9,28,10,30,32.0,281.0,2.8,17.7,304.0,319.17,250.71
2018,9,28,10,45,45.5,302.5,2.9,17.85,336.0,353.85,277.37
2018,9,28,11,0,59.0,324.0,3.0,18.0,368.0,388.14,303.52
2018,9,28,11,15,73.0,339.0,3.05,18.05,394.5,415.2,324.11
2018,9,28,11,30,87.0,354.0,3.1,18.1,421.0,441.54,344.07
2018,9,28,11,45,82.0,353.5,3.2,18.15,416.5,432.91,337.22
2018,9,28,12,0,77.0,353.0,3.3,18.2,412.0,424.18,330.48
2018,9,28,12,15,125.0,360.0,3.3,18.2,455.5,479.78,373.77
2018,9,28,12,30,173.0,367.0,3.3,18.2,499.0,521.43,405.92
2018,9,28,12,45,255.0,341.5,3.35,18.25,533.0,562.69,438.75
2018,9,28,13,0,337.0,316.0,3.4,18.3,567.0,589.23,460.37
2018,9,28,13,15,404.5,284.5,3.4,18.25,578.0,599.19,469.21
2018,9,28,13,30,472.0,253.0,3.4,18.2,589.0,596.51,468.56
2018,9,28,13,45,628.0,189.0,3.45,18.2,617.5,617.68,486.87
2018,9,28,14,0,784.0,125.0,3.5,18.2,646.0,620.85,490.57
2018,9,28,14,15,815.0,108.0,3.5,18.1,625.5,582.21,460.21
2018,9,28,14,30,846.0,91.0,3.5,18.0,605.0,538.64,425.11
2018,9,28,14,45,832.5,88.5,3.5,17.9,566.0,483.23,379.34
2018,9,28,15,0,819.0,86.0,3.5,17.8,527.0,427.55,331.97
2018,9,28,15,15,797.0,83.0,3.5,17.8,482.0,368.32,280.43
2018,9,28,15,30,775.0,80.0,3.5,17.8,437.0,310.36,228.81
2018,9,28,15,45,742.5,76.5,3.5,17.45,387.5,250.93,176.15
2018,9,28,16,0,710.0,73.0,3.5,17.1,338.0,194.63,126.92
2018,9,28,16,15,674.5,67.0,3.5,16.85,289.0,136.01,79.15
2018,9,28,16,30,639.0,61.0,3.5,16.6,240.0,84.22,44.49
2018,9,28,16,45,576.0,54.0,3.5,16.35,190.5,39.04,28.94
2018,9,28,17,0,513.0,47.0,3.5,16.1,141.0,35.38,25.44
2018,9,28,17,15,406.5,38.0,3.4,15.85,97.5,29.72,19.9
2018,9,28,17,30,300.0,29.0,3.3,15.6,54.0,23.89,11.75
2018,9,28,17,45,161.0,16.5,3.25,15.35,28.5,15.73,0.0
2018,9,28,18,0,22.0,4.0,3.2,15.1,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.15,15.05,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
