Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,2,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.75,14.9,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.8,15.0,3.0,0.0,0.0
2018,9,29,6,15,54.5,14.0,2.95,15.4,17.0,32.36,0.0
2018,9,29,6,30,86.0,24.0,3.1,15.8,31.0,72.97,43.88
2018,9,29,6,45,93.5,44.0,3.25,16.2,56.5,107.12,81.83
2018,9,29,7,0,101.0,64.0,3.4,16.6,82.0,130.63,103.84
2018,9,29,7,15,156.0,75.0,3.35,16.85,113.5,185.72,151.64
2018,9,29,7,30,211.0,86.0,3.3,17.1,145.0,238.04,196.61
2018,9,29,7,45,161.0,115.5,3.25,17.4,165.5,239.23,196.91
2018,9,29,8,0,111.0,145.0,3.2,17.7,186.0,244.93,200.04
2018,9,29,8,15,129.5,168.0,3.15,17.95,222.5,288.26,234.82
2018,9,29,8,30,148.0,191.0,3.1,18.2,259.0,332.4,269.44
2018,9,29,8,45,333.0,173.0,3.1,18.4,346.0,475.56,385.25
2018,9,29,9,0,518.0,155.0,3.1,18.6,433.0,632.92,506.59
2018,9,29,9,15,437.0,184.5,3.1,18.8,431.0,609.63,484.68
2018,9,29,9,30,356.0,214.0,3.1,19.0,429.0,565.08,448.3
2018,9,29,9,45,370.0,233.5,3.1,19.2,468.0,605.16,477.09
2018,9,29,10,0,384.0,253.0,3.1,19.4,507.0,643.91,504.04
2018,9,29,10,15,626.5,177.5,3.2,19.55,612.0,808.41,627.12
2018,9,29,10,30,869.0,102.0,3.3,19.7,717.0,940.31,717.35
2018,9,29,10,45,822.5,123.5,3.35,19.85,718.5,929.87,708.15
2018,9,29,11,0,776.0,145.0,3.4,20.0,720.0,906.97,691.7
2018,9,29,11,15,712.0,176.0,3.45,20.05,710.0,879.85,672.74
2018,9,29,11,30,648.0,207.0,3.5,20.1,700.0,844.42,648.0
2018,9,29,11,45,769.0,156.5,3.55,20.15,744.5,884.35,676.14
2018,9,29,12,0,890.0,106.0,3.6,20.2,789.0,916.23,698.04
2018,9,29,12,15,820.0,135.0,3.6,20.25,761.5,871.63,666.76
2018,9,29,12,30,750.0,164.0,3.6,20.3,734.0,822.78,632.87
2018,9,29,12,45,771.5,151.5,3.65,20.3,730.0,799.88,617.56
2018,9,29,13,0,793.0,139.0,3.7,20.3,726.0,776.5,601.7
2018,9,29,13,15,816.0,126.0,3.7,20.3,716.0,749.61,583.1
2018,9,29,13,30,839.0,113.0,3.7,20.3,706.0,718.44,561.37
2018,9,29,13,45,857.5,101.5,3.75,20.25,687.0,679.66,532.93
2018,9,29,14,0,876.0,90.0,3.8,20.2,668.0,639.65,502.61
2018,9,29,14,15,864.5,88.0,3.8,20.1,634.0,587.8,462.08
2018,9,29,14,30,853.0,86.0,3.8,20.0,600.0,534.89,419.63
2018,9,29,14,45,793.5,95.0,3.75,19.9,547.5,468.37,365.46
2018,9,29,15,0,734.0,104.0,3.7,19.8,495.0,404.86,312.68
2018,9,29,15,15,657.5,112.5,3.7,19.8,440.0,341.02,259.08
2018,9,29,15,30,581.0,121.0,3.7,19.8,385.0,284.66,211.34
2018,9,29,15,45,439.5,125.0,3.6,19.45,312.0,215.11,156.09
2018,9,29,16,0,298.0,129.0,3.5,19.1,239.0,164.61,118.43
2018,9,29,16,15,466.0,94.0,3.45,18.85,236.5,131.72,84.14
2018,9,29,16,30,634.0,59.0,3.4,18.6,234.0,79.99,41.52
2018,9,29,16,45,568.5,52.5,3.35,18.35,184.5,38.02,27.77
2018,9,29,17,0,503.0,46.0,3.3,18.1,135.0,34.75,24.62
2018,9,29,17,15,377.0,36.5,3.2,17.8,90.5,28.57,18.63
2018,9,29,17,30,251.0,27.0,3.1,17.5,46.0,22.17,9.25
2018,9,29,17,45,135.5,15.0,3.05,17.2,24.0,14.3,0.0
2018,9,29,18,0,20.0,3.0,3.0,16.9,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,2.9,16.75,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.95,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,16.0,2.0,0.0,0.0
2018,9,30,6,15,99.0,15.0,1.15,16.25,22.0,48.77,0.0
2018,9,30,6,30,184.0,28.0,1.2,16.5,42.0,127.41,76.27
2018,9,30,6,45,295.0,41.0,1.2,16.7,84.0,204.93,158.49
2018,9,30,7,0,406.0,54.0,1.2,16.9,126.0,293.66,234.93
2018,9,30,7,15,499.0,60.0,1.2,17.25,177.5,374.31,302.77
2018,9,30,7,30,592.0,66.0,1.2,17.6,229.0,462.43,373.96
2018,9,30,7,45,639.0,70.5,1.2,17.9,278.5,525.52,423.19
2018,9,30,8,0,686.0,75.0,1.2,18.2,328.0,590.81,472.19
2018,9,30,8,15,717.5,79.0,1.2,18.5,376.0,642.33,507.87
2018,9,30,8,30,749.0,83.0,1.2,18.8,424.0,697.5,545.1
2018,9,30,8,45,771.5,86.5,1.2,19.15,468.5,744.3,575.3
2018,9,30,9,0,794.0,90.0,1.2,19.5,513.0,789.68,603.91
2018,9,30,9,15,799.5,95.5,1.3,19.75,549.0,820.97,623.91
2018,9,30,9,30,805.0,101.0,1.4,20.0,585.0,849.37,641.99
2018,9,30,9,45,830.5,99.0,1.45,20.2,622.5,883.98,663.71
2018,9,30,10,0,856.0,97.0,1.5,20.4,660.0,908.2,678.33
2018,9,30,10,15,832.0,111.5,1.55,20.55,677.5,918.58,684.07
2018,9,30,10,30,808.0,126.0,1.6,20.7,695.0,916.72,682.02
2018,9,30,10,45,835.0,119.0,1.7,20.85,721.0,934.65,693.95
2018,9,30,11,0,862.0,112.0,1.8,21.0,747.0,941.24,698.27
2018,9,30,11,15,843.0,123.0,1.85,21.05,752.0,937.18,695.49
2018,9,30,11,30,824.0,134.0,1.9,21.1,757.0,921.72,685.39
2018,9,30,11,45,712.0,185.5,1.95,21.15,726.0,866.39,648.77
2018,9,30,12,0,600.0,237.0,2.0,21.2,695.0,804.11,605.49
2018,9,30,12,15,487.0,276.0,2.05,21.15,646.5,726.64,550.1
2018,9,30,12,30,374.0,315.0,2.1,21.1,598.0,645.92,491.47
2018,9,30,12,45,267.5,327.5,2.1,21.0,528.0,557.43,426.34
2018,9,30,13,0,161.0,340.0,2.1,20.9,458.0,466.58,358.18
2018,9,30,13,15,114.5,319.5,2.15,20.75,402.5,402.41,310.51
2018,9,30,13,30,68.0,299.0,2.2,20.6,347.0,336.13,260.27
2018,9,30,13,45,138.0,299.0,2.25,20.4,391.0,382.45,297.53
2018,9,30,14,0,208.0,299.0,2.3,20.2,435.0,416.35,324.22
2018,9,30,14,15,183.0,281.5,2.35,20.05,396.5,372.35,290.56
2018,9,30,14,30,158.0,264.0,2.4,19.9,358.0,330.66,258.62
2018,9,30,14,45,130.0,243.0,2.4,19.75,317.0,286.91,224.68
2018,9,30,15,0,102.0,222.0,2.4,19.6,276.0,245.58,192.37
2018,9,30,15,15,61.0,184.0,2.4,19.6,215.5,189.5,148.24
2018,9,30,15,30,20.0,146.0,2.4,19.6,155.0,139.6,109.0
2018,9,30,15,45,13.0,131.0,2.3,19.35,136.5,122.53,95.61
2018,9,30,16,0,6.0,116.0,2.2,19.1,118.0,106.35,82.85
2018,9,30,16,15,3.0,96.5,2.1,18.95,97.5,87.79,67.79
2018,9,30,16,30,0.0,77.0,2.0,18.8,77.0,69.83,52.99
2018,9,30,16,45,0.0,60.0,1.85,18.6,60.0,54.57,42.17
2018,9,30,17,0,0.0,43.0,1.7,18.4,43.0,39.61,28.75
2018,9,30,17,15,9.0,30.0,1.6,18.2,30.5,27.5,17.59
2018,9,30,17,30,18.0,17.0,1.5,18.0,18.0,15.27,3.49
2018,9,30,17,45,18.0,10.0,1.35,17.8,10.0,9.53,0.0
2018,9,30,18,0,18.0,3.0,1.2,17.6,2.0,0.0,0.0
2018,9,30,18,15,9.0,1.5,1.15,17.5,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,16.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,1,5,45,4.5,0.5,1.5,15.75,0.5,0.0,0.0
2018,10,1,6,0,9.0,1.0,1.5,15.8,1.0,0.0,0.0
2018,10,1,6,15,9.0,7.0,1.55,15.95,7.5,9.8,0.0
2018,10,1,6,30,9.0,13.0,1.6,16.1,14.0,15.83,4.21
2018,10,1,6,45,4.5,26.0,1.65,16.25,26.5,26.19,15.77
2018,10,1,7,0,0.0,39.0,1.7,16.4,39.0,36.24,24.74
2018,10,1,7,15,0.0,56.0,1.7,16.75,56.0,53.26,39.36
2018,10,1,7,30,0.0,73.0,1.7,17.1,73.0,70.29,53.8
2018,10,1,7,45,9.0,100.0,1.7,17.4,103.5,104.31,82.38
2018,10,1,8,0,18.0,127.0,1.7,17.7,134.0,139.05,111.06
2018,10,1,8,15,15.0,121.0,1.7,18.1,127.0,128.71,102.05
2018,10,1,8,30,12.0,115.0,1.7,18.5,120.0,119.34,93.9
2018,10,1,8,45,12.5,127.0,1.7,18.95,133.0,131.78,103.64
2018,10,1,9,0,13.0,139.0,1.7,19.4,146.0,144.23,113.21
2018,10,1,9,15,34.5,188.5,1.7,19.7,208.5,224.67,177.51
2018,10,1,9,30,56.0,238.0,1.7,20.0,271.0,299.16,235.17
2018,10,1,9,45,47.5,245.0,1.7,20.3,274.5,298.24,233.03
2018,10,1,10,0,39.0,252.0,1.7,20.6,278.0,296.99,231.01
2018,10,1,10,15,81.0,277.0,1.7,20.85,333.0,362.55,281.62
2018,10,1,10,30,123.0,302.0,1.7,21.1,388.0,442.18,341.02
2018,10,1,10,45,78.5,287.5,1.75,21.35,343.0,368.66,284.12
2018,10,1,11,0,34.0,273.0,1.8,21.6,298.0,309.34,237.82
2018,10,1,11,15,30.0,268.0,1.9,21.65,290.5,298.55,229.68
2018,10,1,11,30,26.0,263.0,2.0,21.7,283.0,287.88,221.42
2018,10,1,11,45,27.0,273.5,2.1,21.75,294.0,298.1,229.19
2018,10,1,12,0,28.0,284.0,2.2,21.8,305.0,308.02,236.68
2018,10,1,12,15,62.0,311.0,2.25,21.75,357.5,363.35,279.54
2018,10,1,12,30,96.0,338.0,2.3,21.7,410.0,416.45,319.95
2018,10,1,12,45,107.0,340.0,2.4,21.65,419.0,422.47,324.75
2018,10,1,13,0,118.0,342.0,2.5,21.6,428.0,434.81,334.41
2018,10,1,13,15,238.0,310.5,2.4,21.5,478.0,491.6,379.41
2018,10,1,13,30,358.0,279.0,2.3,21.4,528.0,531.68,410.82
2018,10,1,13,45,449.5,242.5,2.2,21.3,543.0,543.11,420.02
2018,10,1,14,0,541.0,206.0,2.1,21.2,558.0,540.05,418.12
2018,10,1,14,15,383.5,232.0,2.0,21.05,475.0,442.01,342.77
2018,10,1,14,30,226.0,258.0,1.9,20.9,392.0,359.8,279.21
2018,10,1,14,45,296.0,223.5,1.8,20.8,386.5,347.24,269.29
2018,10,1,15,0,366.0,189.0,1.7,20.7,381.0,325.0,250.28
2018,10,1,15,15,403.5,163.5,1.7,20.7,357.5,291.98,221.87
2018,10,1,15,30,441.0,138.0,1.7,20.7,334.0,253.39,187.81
2018,10,1,15,45,430.0,124.0,1.5,20.4,297.0,208.97,149.73
2018,10,1,16,0,419.0,110.0,1.3,20.1,260.0,165.65,113.06
2018,10,1,16,15,440.5,90.5,1.15,19.9,226.5,122.65,77.36
2018,10,1,16,30,462.0,71.0,1.0,19.7,193.0,77.49,45.76
2018,10,1,16,45,405.5,59.5,0.9,19.5,149.5,44.34,33.09
2018,10,1,17,0,349.0,48.0,0.8,19.3,106.0,36.91,26.28
2018,10,1,17,15,255.5,36.0,0.8,19.1,70.5,27.83,17.67
2018,10,1,17,30,162.0,24.0,0.8,18.9,35.0,18.94,3.68
2018,10,1,17,45,89.5,13.5,0.75,18.65,18.5,12.87,0.0
2018,10,1,18,0,17.0,3.0,0.7,18.4,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.65,18.3,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,1.55,17.3,1.0,0.0,0.0
2018,10,2,6,0,19.0,3.0,1.5,17.3,2.0,0.0,0.0
2018,10,2,6,15,27.5,13.0,1.55,17.45,14.0,21.92,0.0
2018,10,2,6,30,36.0,23.0,1.6,17.6,26.0,44.74,20.04
2018,10,2,6,45,65.0,43.0,1.65,17.7,52.5,86.23,63.88
2018,10,2,7,0,94.0,63.0,1.7,17.8,79.0,126.91,99.76
2018,10,2,7,15,82.0,60.5,1.75,18.1,78.0,116.27,92.53
2018,10,2,7,30,70.0,58.0,1.8,18.4,77.0,107.46,85.86
2018,10,2,7,45,88.5,91.0,1.85,18.65,120.0,161.23,130.8
2018,10,2,8,0,107.0,124.0,1.9,18.9,163.0,216.23,175.65
2018,10,2,8,15,84.0,131.5,2.0,19.25,164.5,210.06,169.57
2018,10,2,8,30,61.0,139.0,2.1,19.6,166.0,191.1,153.2
2018,10,2,8,45,66.0,165.0,2.2,19.95,197.0,225.23,180.08
2018,10,2,9,0,71.0,191.0,2.3,20.3,228.0,259.36,206.37
2018,10,2,9,15,45.5,193.0,2.35,20.6,217.5,239.41,188.99
2018,10,2,9,30,20.0,195.0,2.4,20.9,207.0,207.81,162.59
2018,10,2,9,45,93.5,223.5,2.5,21.15,284.0,328.77,258.96
2018,10,2,10,0,167.0,252.0,2.6,21.4,361.0,428.09,335.57
2018,10,2,10,15,171.5,275.0,2.65,21.65,390.5,458.05,356.58
2018,10,2,10,30,176.0,298.0,2.7,21.9,420.0,487.07,377.03
2018,10,2,10,45,235.5,309.0,2.75,22.1,477.5,566.8,436.07
2018,10,2,11,0,295.0,320.0,2.8,22.3,535.0,631.19,482.8
2018,10,2,11,15,192.0,314.5,2.85,22.4,455.5,511.87,393.13
2018,10,2,11,30,89.0,309.0,2.9,22.5,376.0,394.82,303.68
2018,10,2,11,45,55.0,272.0,3.0,22.65,313.5,321.9,248.11
2018,10,2,12,0,21.0,235.0,3.1,22.8,251.0,242.94,186.76
2018,10,2,12,15,104.5,232.0,3.1,22.8,310.0,327.76,254.92
2018,10,2,12,30,188.0,229.0,3.1,22.8,369.0,398.61,310.67
2018,10,2,12,45,318.5,251.0,3.15,22.8,484.0,518.78,402.63
2018,10,2,13,0,449.0,273.0,3.2,22.8,599.0,636.77,489.67
2018,10,2,13,15,401.5,280.5,3.25,22.7,566.0,588.44,453.09
2018,10,2,13,30,354.0,288.0,3.3,22.6,533.0,536.75,414.69
2018,10,2,13,45,274.0,290.0,3.3,22.5,475.0,467.35,362.03
2018,10,2,14,0,194.0,292.0,3.3,22.4,417.0,399.98,310.4
2018,10,2,14,15,157.0,276.0,3.3,22.2,373.5,351.51,273.45
2018,10,2,14,30,120.0,260.0,3.3,22.0,330.0,306.55,238.82
2018,10,2,14,45,204.0,215.0,3.3,21.85,324.5,294.8,229.91
2018,10,2,15,0,288.0,170.0,3.3,21.7,319.0,274.98,213.07
2018,10,2,15,15,323.0,162.0,3.3,21.7,315.0,260.87,199.48
2018,10,2,15,30,358.0,154.0,3.3,21.7,311.0,241.89,181.1
2018,10,2,15,45,193.5,125.5,3.2,21.2,209.0,155.52,115.28
2018,10,2,16,0,29.0,97.0,3.1,20.7,107.0,92.73,70.21
2018,10,2,16,15,126.0,77.5,2.95,20.4,111.5,79.33,55.24
2018,10,2,16,30,223.0,58.0,2.8,20.1,116.0,54.44,33.8
2018,10,2,16,45,259.0,48.5,2.7,19.8,101.5,35.62,25.44
2018,10,2,17,0,295.0,39.0,2.6,19.5,87.0,29.0,19.37
2018,10,2,17,15,252.0,31.0,2.4,19.25,61.5,24.11,14.36
2018,10,2,17,30,209.0,23.0,2.2,19.0,36.0,19.03,0.81
2018,10,2,17,45,104.5,11.5,2.0,18.7,18.0,10.96,0.0
2018,10,2,18,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,5,45,8.5,1.5,1.4,17.75,1.0,0.0,0.0
2018,10,3,6,0,17.0,3.0,1.4,17.8,2.0,0.0,0.0
2018,10,3,6,15,56.0,9.0,1.45,17.9,12.0,27.94,0.0
2018,10,3,6,30,95.0,15.0,1.5,18.0,22.0,68.54,29.81
2018,10,3,6,45,102.0,15.0,1.55,18.15,27.5,75.4,54.99
2018,10,3,7,0,109.0,15.0,1.6,18.3,33.0,86.28,66.65
2018,10,3,7,15,54.5,21.0,1.65,18.4,30.0,57.4,43.38
2018,10,3,7,30,0.0,27.0,1.7,18.5,27.0,25.04,15.53
2018,10,3,7,45,1.0,50.5,1.75,18.65,51.0,47.58,34.56
2018,10,3,8,0,2.0,74.0,1.8,18.8,75.0,70.62,53.76
2018,10,3,8,15,1.0,62.5,1.85,18.95,63.0,58.86,43.77
2018,10,3,8,30,0.0,51.0,1.9,19.1,51.0,47.41,34.06
2018,10,3,8,45,0.0,72.5,2.0,19.25,72.5,67.48,50.56
2018,10,3,9,0,0.0,94.0,2.1,19.4,94.0,87.92,67.14
2018,10,3,9,15,3.5,133.0,2.1,19.6,135.0,129.72,100.96
2018,10,3,9,30,7.0,172.0,2.1,19.8,176.0,172.34,134.81
2018,10,3,9,45,31.0,204.0,2.1,19.95,224.0,237.4,186.63
2018,10,3,10,0,55.0,236.0,2.1,20.1,272.0,293.92,230.7
2018,10,3,10,15,111.5,276.5,2.05,20.25,352.5,404.23,315.55
2018,10,3,10,30,168.0,317.0,2.0,20.4,433.0,501.12,387.48
2018,10,3,10,45,123.0,306.5,1.95,20.55,393.0,444.98,343.42
2018,10,3,11,0,78.0,296.0,1.9,20.7,353.0,375.62,290.11
2018,10,3,11,15,48.5,277.5,1.9,20.75,313.0,326.06,251.88
2018,10,3,11,30,19.0,259.0,1.9,20.8,273.0,267.0,205.87
2018,10,3,11,45,15.0,238.0,1.9,20.8,249.0,241.42,186.27
2018,10,3,12,0,11.0,217.0,1.9,20.8,225.0,216.35,166.83
2018,10,3,12,15,60.0,264.0,1.95,20.75,308.5,312.91,242.84
2018,10,3,12,30,109.0,311.0,2.0,20.7,392.0,408.47,315.64
2018,10,3,12,45,126.5,318.5,2.1,20.65,411.0,424.33,327.65
2018,10,3,13,0,144.0,326.0,2.2,20.6,430.0,438.38,338.7
2018,10,3,13,15,181.0,319.0,2.2,20.5,446.0,450.3,348.58
2018,10,3,13,30,218.0,312.0,2.2,20.4,462.0,458.91,355.8
2018,10,3,13,45,336.0,262.0,2.2,20.35,482.5,479.89,373.69
2018,10,3,14,0,454.0,212.0,2.2,20.3,503.0,489.45,382.05
2018,10,3,14,15,496.5,179.5,2.2,20.25,482.0,456.75,357.11
2018,10,3,14,30,539.0,147.0,2.2,20.2,461.0,421.4,329.27
2018,10,3,14,45,377.5,162.0,2.2,20.15,374.5,327.96,255.71
2018,10,3,15,0,216.0,177.0,2.2,20.1,288.0,251.46,195.59
2018,10,3,15,15,471.0,125.5,2.2,20.1,338.5,278.42,211.29
2018,10,3,15,30,726.0,74.0,2.2,20.1,389.0,277.37,199.75
2018,10,3,15,45,708.5,68.0,2.15,19.95,345.5,222.53,150.93
2018,10,3,16,0,691.0,62.0,2.1,19.8,302.0,169.11,104.63
2018,10,3,16,15,650.0,57.0,2.1,19.7,254.5,115.78,63.48
2018,10,3,16,30,609.0,52.0,2.1,19.6,207.0,64.2,32.33
2018,10,3,16,45,540.5,45.5,2.05,19.45,160.0,33.04,23.21
2018,10,3,17,0,472.0,39.0,2.0,19.3,113.0,29.5,19.77
2018,10,3,17,15,348.0,30.0,1.9,19.0,73.5,23.53,13.7
2018,10,3,17,30,224.0,21.0,1.8,18.7,34.0,17.31,0.0
2018,10,3,17,45,112.0,10.5,1.75,18.45,17.0,10.01,0.0
2018,10,3,18,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.4,16.5,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.4,16.5,1.0,0.0,0.0
2018,10,4,6,15,15.0,3.5,1.5,16.7,4.0,8.51,0.0
2018,10,4,6,30,22.0,6.0,1.6,16.9,7.0,17.68,2.44
2018,10,4,6,45,54.0,10.0,1.65,17.05,17.5,44.47,30.27
2018,10,4,7,0,86.0,14.0,1.7,17.2,28.0,68.12,51.76
2018,10,4,7,15,43.0,18.0,1.75,17.3,25.0,47.11,34.76
2018,10,4,7,30,0.0,22.0,1.8,17.4,22.0,20.39,11.67
2018,10,4,7,45,0.0,47.5,1.8,17.55,47.5,44.13,31.79
2018,10,4,8,0,0.0,73.0,1.8,17.7,73.0,68.25,51.97
2018,10,4,8,15,1.5,91.5,1.9,17.9,92.0,87.75,68.06
2018,10,4,8,30,3.0,110.0,2.0,18.1,111.0,107.39,84.07
2018,10,4,8,45,15.0,151.5,2.05,18.25,159.0,160.01,127.11
2018,10,4,9,0,27.0,193.0,2.1,18.4,207.0,225.47,179.46
2018,10,4,9,15,25.5,180.0,2.2,18.5,194.0,207.74,164.71
2018,10,4,9,30,24.0,167.0,2.3,18.6,181.0,191.09,151.1
2018,10,4,9,45,41.5,220.0,2.4,18.75,246.0,264.91,209.66
2018,10,4,10,0,59.0,273.0,2.5,18.9,311.0,339.8,267.49
2018,10,4,10,15,49.0,274.0,2.6,18.95,306.5,329.99,258.89
2018,10,4,10,30,39.0,275.0,2.7,19.0,302.0,320.07,250.58
2018,10,4,10,45,32.0,272.0,2.85,19.05,294.5,308.48,241.21
2018,10,4,11,0,25.0,269.0,3.0,19.1,287.0,284.79,222.53
2018,10,4,11,15,47.5,289.5,3.15,19.1,324.5,338.18,264.51
2018,10,4,11,30,70.0,310.0,3.3,19.1,362.0,378.56,295.94
2018,10,4,11,45,107.5,327.5,3.4,19.15,407.5,439.73,343.19
2018,10,4,12,0,145.0,345.0,3.5,19.2,453.0,486.65,379.17
2018,10,4,12,15,135.5,342.5,3.7,19.15,443.0,469.66,366.27
2018,10,4,12,30,126.0,340.0,3.9,19.1,433.0,452.61,353.56
2018,10,4,12,45,125.0,336.0,4.1,19.1,427.0,440.9,345.03
2018,10,4,13,0,124.0,332.0,4.3,19.1,421.0,428.82,336.22
2018,10,4,13,15,172.5,322.5,4.45,19.0,442.5,447.17,351.98
2018,10,4,13,30,221.0,313.0,4.6,18.9,464.0,461.42,364.27
2018,10,4,13,45,304.5,272.5,4.7,18.8,471.5,468.66,371.7
2018,10,4,14,0,388.0,232.0,4.8,18.7,479.0,467.2,371.79
2018,10,4,14,15,575.0,166.5,4.8,18.6,510.0,488.89,389.6
2018,10,4,14,30,762.0,101.0,4.8,18.5,541.0,489.02,388.48
2018,10,4,14,45,702.5,106.0,4.8,18.35,489.5,423.09,333.73
2018,10,4,15,0,643.0,111.0,4.8,18.2,438.0,362.88,282.85
2018,10,4,15,15,689.5,93.5,4.8,18.2,415.0,323.22,245.78
2018,10,4,15,30,736.0,76.0,4.8,18.2,392.0,279.62,203.83
2018,10,4,15,45,696.5,72.5,4.7,17.95,343.0,221.63,152.44
2018,10,4,16,0,657.0,69.0,4.6,17.7,294.0,164.95,103.86
2018,10,4,16,15,476.5,69.5,4.55,17.5,219.0,104.17,62.04
2018,10,4,16,30,296.0,70.0,4.5,17.3,144.0,65.0,41.95
2018,10,4,16,45,262.5,58.0,4.5,17.1,112.5,43.12,32.24
2018,10,4,17,0,229.0,46.0,4.5,16.9,81.0,34.99,24.64
2018,10,4,17,15,135.5,30.0,4.5,16.65,48.5,23.18,13.3
2018,10,4,17,30,42.0,14.0,4.5,16.4,16.0,11.88,0.0
2018,10,4,17,45,21.0,7.0,4.5,16.2,8.0,6.67,0.0
2018,10,4,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,6,15,133.0,12.0,3.15,14.55,20.5,57.23,0.0
2018,10,5,6,30,266.0,24.0,3.2,14.9,41.0,150.03,50.15
2018,10,5,6,45,277.0,37.5,3.2,15.25,69.5,192.46,147.25
2018,10,5,7,0,288.0,51.0,3.2,15.6,98.0,227.21,182.92
2018,10,5,7,15,476.0,51.0,3.0,15.8,161.0,348.28,286.24
2018,10,5,7,30,664.0,51.0,2.8,16.0,224.0,480.37,395.64
2018,10,5,7,45,707.5,55.5,2.65,16.2,274.0,543.94,446.9
2018,10,5,8,0,751.0,60.0,2.5,16.4,324.0,609.19,496.76
2018,10,5,8,15,780.0,63.0,2.45,16.65,372.0,663.15,535.42
2018,10,5,8,30,809.0,66.0,2.4,16.9,420.0,716.71,572.64
2018,10,5,8,45,830.0,68.0,2.35,17.15,464.0,755.14,597.86
2018,10,5,9,0,851.0,70.0,2.3,17.4,508.0,798.36,626.08
2018,10,5,9,15,848.5,77.5,2.35,17.65,542.5,826.34,643.74
2018,10,5,9,30,846.0,85.0,2.4,17.9,577.0,850.8,658.97
2018,10,5,9,45,802.5,105.5,2.45,18.15,594.0,858.12,662.24
2018,10,5,10,0,759.0,126.0,2.5,18.4,611.0,852.28,656.62
2018,10,5,10,15,834.0,104.5,2.5,18.65,657.5,902.99,690.09
2018,10,5,10,30,909.0,83.0,2.5,18.9,704.0,943.34,715.52
2018,10,5,10,45,912.5,83.5,2.5,19.15,722.0,947.94,716.72
2018,10,5,11,0,916.0,84.0,2.5,19.4,740.0,948.82,715.91
2018,10,5,11,15,884.0,100.0,2.45,19.6,741.0,930.82,702.23
2018,10,5,11,30,852.0,116.0,2.4,19.8,742.0,916.34,691.27
2018,10,5,11,45,883.5,102.5,2.35,19.95,754.5,909.13,685.48
2018,10,5,12,0,915.0,89.0,2.3,20.1,767.0,904.73,681.67
2018,10,5,12,15,846.0,117.0,2.45,20.15,741.0,860.47,652.8
2018,10,5,12,30,777.0,145.0,2.6,20.2,715.0,809.06,618.81
2018,10,5,12,45,650.5,189.5,2.75,20.25,661.0,731.54,564.36
2018,10,5,13,0,524.0,234.0,2.9,20.3,607.0,651.27,504.78
2018,10,5,13,15,640.0,185.5,3.15,20.3,628.0,667.94,520.5
2018,10,5,13,30,756.0,137.0,3.4,20.3,649.0,670.49,524.78
2018,10,5,13,45,817.0,109.0,3.7,20.3,641.5,646.34,507.93
2018,10,5,14,0,878.0,81.0,4.0,20.3,634.0,614.57,484.46
2018,10,5,14,15,865.5,79.0,4.2,20.2,599.5,562.19,443.29
2018,10,5,14,30,853.0,77.0,4.4,20.1,565.0,508.89,400.26
2018,10,5,14,45,836.0,74.5,4.55,19.95,524.5,452.42,353.31
2018,10,5,15,0,819.0,72.0,4.7,19.8,484.0,396.04,304.87
2018,10,5,15,15,796.0,69.5,4.7,19.8,439.5,336.1,252.04
2018,10,5,15,30,773.0,67.0,4.7,19.8,395.0,279.01,200.66
2018,10,5,15,45,740.5,63.5,4.95,19.45,347.0,220.59,148.91
2018,10,5,16,0,708.0,60.0,5.2,19.1,299.0,165.3,101.38
2018,10,5,16,15,658.0,55.5,5.35,18.75,249.5,110.81,60.0
2018,10,5,16,30,608.0,51.0,5.5,18.4,200.0,59.17,30.28
2018,10,5,16,45,503.5,47.0,5.6,18.1,150.5,34.7,24.71
2018,10,5,17,0,399.0,43.0,5.7,17.8,101.0,33.59,23.25
2018,10,5,17,15,269.0,30.5,5.75,17.45,63.0,24.46,13.92
2018,10,5,17,30,139.0,18.0,5.8,17.1,25.0,14.29,0.0
2018,10,5,17,45,69.5,9.0,5.8,16.75,12.5,8.58,0.0
2018,10,5,18,0,0.0,0.0,5.8,16.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.75,16.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.65,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,15.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.2,15.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,6,15,120.5,10.5,4.2,15.6,18.0,51.4,0.0
2018,10,6,6,30,241.0,21.0,4.3,15.9,36.0,136.32,31.0
2018,10,6,6,45,290.5,26.0,4.45,16.2,60.5,185.56,140.83
2018,10,6,7,0,340.0,31.0,4.6,16.5,85.0,230.06,185.25
2018,10,6,7,15,214.5,38.0,4.65,16.75,76.5,179.08,146.62
2018,10,6,7,30,89.0,45.0,4.7,17.0,68.0,110.89,89.63
2018,10,6,7,45,44.5,62.5,4.7,17.3,74.0,98.26,78.45
2018,10,6,8,0,0.0,80.0,4.7,17.6,80.0,75.64,58.17
2018,10,6,8,15,0.0,76.0,4.75,17.85,76.0,70.87,54.02
2018,10,6,8,30,0.0,72.0,4.8,18.1,72.0,67.0,50.59
2018,10,6,8,45,1.5,107.5,4.85,18.35,108.5,103.13,80.38
2018,10,6,9,0,3.0,143.0,4.9,18.6,145.0,140.47,110.71
2018,10,6,9,15,13.0,178.5,5.0,18.8,186.0,185.54,147.25
2018,10,6,9,30,23.0,214.0,5.1,19.0,227.0,231.26,183.79
2018,10,6,9,45,44.0,241.0,5.15,19.25,268.0,291.48,231.7
2018,10,6,10,0,65.0,268.0,5.2,19.5,309.0,339.87,269.63
2018,10,6,10,15,255.5,258.5,5.25,19.6,430.5,529.78,421.94
2018,10,6,10,30,446.0,249.0,5.3,19.7,552.0,708.03,559.21
2018,10,6,10,45,578.0,210.5,5.4,19.85,614.5,785.9,618.84
2018,10,6,11,0,710.0,172.0,5.5,20.0,677.0,867.73,678.53
2018,10,6,11,15,803.5,138.5,5.55,20.1,718.5,904.98,704.44
2018,10,6,11,30,897.0,105.0,5.6,20.2,760.0,935.47,725.69
2018,10,6,11,45,922.0,95.5,5.7,20.25,771.5,933.25,724.2
2018,10,6,12,0,947.0,86.0,5.8,20.3,783.0,926.7,719.91
2018,10,6,12,15,945.5,85.5,5.9,20.35,778.0,902.93,703.4
2018,10,6,12,30,944.0,85.0,6.0,20.4,773.0,875.69,684.46
2018,10,6,12,45,939.0,85.0,6.1,20.45,759.0,842.84,661.4
2018,10,6,13,0,934.0,85.0,6.2,20.5,745.0,806.99,636.04
2018,10,6,13,15,928.0,84.0,6.2,20.5,724.0,766.55,606.86
2018,10,6,13,30,922.0,83.0,6.2,20.5,703.0,723.56,575.63
2018,10,6,13,45,912.5,82.0,6.25,20.5,674.5,676.0,539.02
2018,10,6,14,0,903.0,81.0,6.3,20.5,646.0,626.63,499.7
2018,10,6,14,15,889.5,79.5,6.35,20.5,610.5,573.01,456.09
2018,10,6,14,30,876.0,78.0,6.4,20.5,575.0,518.5,410.62
2018,10,6,14,45,858.5,76.0,6.45,20.45,534.0,461.09,361.7
2018,10,6,15,0,841.0,74.0,6.5,20.4,493.0,402.37,310.42
2018,10,6,15,15,817.5,71.5,6.5,20.4,447.5,342.52,257.05
2018,10,6,15,30,794.0,69.0,6.5,20.4,402.0,284.09,204.12
2018,10,6,15,45,760.5,65.0,6.6,20.15,352.5,223.82,150.49
2018,10,6,16,0,727.0,61.0,6.7,19.9,303.0,166.8,101.55
2018,10,6,16,15,675.5,57.0,6.7,19.6,252.5,111.64,60.13
2018,10,6,16,30,624.0,53.0,6.7,19.3,202.0,59.33,30.99
2018,10,6,16,45,512.0,48.0,6.65,18.95,150.5,35.84,25.56
2018,10,6,17,0,400.0,43.0,6.6,18.6,99.0,33.9,23.35
2018,10,6,17,15,239.0,30.0,6.55,18.25,59.5,24.24,13.22
2018,10,6,17,30,78.0,17.0,6.5,17.9,20.0,16.2,0.0
2018,10,6,17,45,39.0,8.5,6.5,17.55,10.0,8.1,0.0
2018,10,6,18,0,0.0,0.0,6.5,17.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.4,17.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.25,16.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.2,16.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.1,16.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.0,16.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.9,16.7,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.8,16.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.75,16.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,16.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,16.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,16.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.65,16.9,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.5,17.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.4,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.3,17.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.2,17.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.85,17.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.4,17.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.5,16.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.5,16.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.5,16.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.55,16.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,6,15,108.0,10.5,4.75,16.75,16.5,47.01,0.0
2018,10,7,6,30,216.0,21.0,4.9,17.1,33.0,125.18,11.67
2018,10,7,6,45,310.5,34.5,5.0,17.4,72.0,204.36,153.71
2018,10,7,7,0,405.0,48.0,5.1,17.7,111.0,283.57,227.07
2018,10,7,7,15,549.0,48.5,5.2,17.95,168.0,384.39,314.61
2018,10,7,7,30,693.0,49.0,5.3,18.2,225.0,493.5,407.05
2018,10,7,7,45,736.0,53.0,5.4,18.45,275.5,557.14,460.3
2018,10,7,8,0,779.0,57.0,5.5,18.7,326.0,622.32,512.11
2018,10,7,8,15,808.0,60.5,5.5,19.0,375.0,677.74,553.35
2018,10,7,8,30,837.0,64.0,5.5,19.3,424.0,726.33,588.29
2018,10,7,8,45,857.0,66.5,5.45,19.6,469.0,771.68,619.84
2018,10,7,9,0,877.0,69.0,5.4,19.9,514.0,815.26,649.45
2018,10,7,9,15,891.5,70.5,5.35,20.15,553.5,850.8,672.82
2018,10,7,9,30,906.0,72.0,5.3,20.4,593.0,883.68,694.0
2018,10,7,9,45,916.5,74.0,5.25,20.7,627.0,910.68,710.65
2018,10,7,10,0,927.0,76.0,5.2,21.0,661.0,934.39,724.88
2018,10,7,10,15,934.5,77.5,5.15,21.2,688.0,951.27,734.56
2018,10,7,10,30,942.0,79.0,5.1,21.4,715.0,964.47,741.76
2018,10,7,10,45,946.5,80.0,5.05,21.65,734.5,970.52,743.94
2018,10,7,11,0,951.0,81.0,5.0,21.9,754.0,972.69,743.6
2018,10,7,11,15,952.0,82.0,4.9,22.1,764.5,967.75,738.27
2018,10,7,11,30,953.0,83.0,4.8,22.3,775.0,958.92,730.47
2018,10,7,11,45,950.5,84.0,4.75,22.45,777.0,943.14,718.57
2018,10,7,12,0,948.0,85.0,4.7,22.6,779.0,923.68,704.31
2018,10,7,12,15,945.0,85.5,4.7,22.75,773.5,899.67,687.38
2018,10,7,12,30,942.0,86.0,4.7,22.9,768.0,872.24,668.14
2018,10,7,12,45,935.0,86.5,4.65,23.0,753.5,838.36,644.2
2018,10,7,13,0,928.0,87.0,4.6,23.1,739.0,801.61,618.24
2018,10,7,13,15,920.5,87.0,4.65,23.1,717.5,761.29,590.42
2018,10,7,13,30,913.0,87.0,4.7,23.1,696.0,718.56,560.59
2018,10,7,13,45,902.5,86.0,4.75,23.15,667.5,670.69,524.44
2018,10,7,14,0,892.0,85.0,4.8,23.2,639.0,621.14,486.0
2018,10,7,14,15,878.5,84.0,4.85,23.15,604.0,568.52,444.38
2018,10,7,14,30,865.0,83.0,4.9,23.1,569.0,515.02,400.87
2018,10,7,14,45,845.5,81.0,4.95,23.1,527.5,456.47,352.15
2018,10,7,15,0,826.0,79.0,5.0,23.1,486.0,398.58,302.58
2018,10,7,15,15,801.5,75.5,5.0,23.1,440.0,338.3,249.98
2018,10,7,15,30,777.0,72.0,5.0,23.1,394.0,279.62,197.92
2018,10,7,15,45,743.0,68.0,4.85,22.8,345.0,220.35,146.09
2018,10,7,16,0,709.0,64.0,4.7,22.5,296.0,164.42,99.04
2018,10,7,16,15,660.5,58.5,4.5,22.1,246.0,109.44,58.57
2018,10,7,16,30,612.0,53.0,4.3,21.7,196.0,56.91,29.98
2018,10,7,16,45,532.5,45.5,4.1,21.3,148.0,33.95,23.63
2018,10,7,17,0,453.0,38.0,3.9,20.9,100.0,29.57,19.37
2018,10,7,17,15,289.5,27.0,3.8,20.45,60.5,21.65,10.52
2018,10,7,17,30,126.0,16.0,3.7,20.0,21.0,15.25,0.0
2018,10,7,17,45,63.0,8.0,3.6,19.5,10.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,6,15,137.0,10.5,3.3,16.9,18.0,56.83,0.0
2018,10,8,6,30,274.0,21.0,3.4,17.3,36.0,146.79,0.0
2018,10,8,6,45,407.5,28.5,3.45,17.75,77.5,241.09,179.44
2018,10,8,7,0,541.0,36.0,3.5,18.2,119.0,332.9,264.48
2018,10,8,7,15,611.0,41.5,3.6,18.45,168.0,405.33,328.75
2018,10,8,7,30,681.0,47.0,3.7,18.7,217.0,482.88,394.64
2018,10,8,7,45,724.5,50.5,3.8,19.0,267.0,545.46,446.28
2018,10,8,8,0,768.0,54.0,3.9,19.3,317.0,609.66,496.37
2018,10,8,8,15,796.5,57.5,3.95,19.6,365.0,664.15,536.27
2018,10,8,8,30,825.0,61.0,4.0,19.9,413.0,711.83,570.02
2018,10,8,8,45,845.5,63.0,4.0,20.2,457.0,756.46,600.62
2018,10,8,9,0,866.0,65.0,4.0,20.5,501.0,799.41,629.42
2018,10,8,9,15,880.0,66.5,4.0,20.85,539.5,834.18,651.76
2018,10,8,9,30,894.0,68.0,4.0,21.2,578.0,866.31,672.02
2018,10,8,9,45,904.5,69.0,3.95,21.55,611.0,891.82,687.2
2018,10,8,10,0,915.0,70.0,3.9,21.9,644.0,914.1,700.09
2018,10,8,10,15,922.5,71.5,3.85,22.15,670.5,930.84,709.41
2018,10,8,10,30,930.0,73.0,3.8,22.4,697.0,943.95,716.33
2018,10,8,10,45,935.0,73.5,3.75,22.7,716.0,949.83,718.28
2018,10,8,11,0,940.0,74.0,3.7,23.0,735.0,951.9,717.83
2018,10,8,11,15,942.5,75.0,3.65,23.15,746.5,948.41,714.19
2018,10,8,11,30,945.0,76.0,3.6,23.3,758.0,941.05,708.14
2018,10,8,11,45,945.5,76.0,3.55,23.45,761.0,926.94,697.67
2018,10,8,12,0,946.0,76.0,3.5,23.6,764.0,909.1,684.86
2018,10,8,12,15,944.5,76.0,3.5,23.7,759.0,885.92,668.95
2018,10,8,12,30,943.0,76.0,3.5,23.8,754.0,859.27,650.74
2018,10,8,12,45,939.0,76.0,3.5,23.85,741.0,827.28,628.99
2018,10,8,13,0,935.0,76.0,3.5,23.9,728.0,792.25,605.07
2018,10,8,13,15,928.5,75.5,3.5,23.85,707.0,752.0,577.57
2018,10,8,13,30,922.0,75.0,3.5,23.8,686.0,709.25,548.09
2018,10,8,13,45,912.5,74.0,3.55,23.75,657.5,661.78,513.18
2018,10,8,14,0,903.0,73.0,3.6,23.7,629.0,612.53,475.6
2018,10,8,14,15,890.0,72.0,3.7,23.55,594.0,559.84,434.63
2018,10,8,14,30,877.0,71.0,3.8,23.4,559.0,506.21,391.6
2018,10,8,14,45,859.5,69.0,3.85,23.25,518.5,448.95,344.32
2018,10,8,15,0,842.0,67.0,3.9,23.1,478.0,391.79,295.65
2018,10,8,15,15,819.0,65.0,3.9,23.1,433.0,333.21,244.47
2018,10,8,15,30,796.0,63.0,3.9,23.1,388.0,273.67,191.78
2018,10,8,15,45,761.5,60.0,4.0,22.55,339.5,214.32,140.21
2018,10,8,16,0,727.0,57.0,4.1,22.0,291.0,158.31,93.37
2018,10,8,16,15,675.0,52.5,4.1,21.45,241.0,103.05,53.24
2018,10,8,16,30,623.0,48.0,4.1,20.9,191.0,53.9,28.53
2018,10,8,16,45,540.5,42.0,4.1,20.35,143.5,31.16,21.3
2018,10,8,17,0,458.0,36.0,4.1,19.8,96.0,27.99,18.05
2018,10,8,17,15,304.5,25.5,4.1,19.25,58.0,20.47,8.98
2018,10,8,17,30,151.0,15.0,4.1,18.7,20.0,14.3,0.0
2018,10,8,17,45,75.5,7.5,4.1,18.2,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
