Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,9,6,15,8.0,3.5,0.4,15.15,4.0,6.06,0.0
2018,10,9,6,30,16.0,7.0,0.4,15.4,8.0,13.86,0.0
2018,10,9,6,45,225.0,23.5,0.45,15.65,56.5,152.64,112.11
2018,10,9,7,0,434.0,40.0,0.5,15.9,105.0,288.27,227.45
2018,10,9,7,15,345.5,39.0,0.6,16.15,103.0,258.81,209.12
2018,10,9,7,30,257.0,38.0,0.7,16.4,101.0,219.06,179.77
2018,10,9,7,45,129.0,56.5,0.8,16.7,88.0,153.89,125.9
2018,10,9,8,0,1.0,75.0,0.9,17.0,75.0,71.3,54.54
2018,10,9,8,15,66.0,118.5,0.95,17.35,146.0,171.47,139.09
2018,10,9,8,30,131.0,162.0,1.0,17.7,217.0,284.69,230.39
2018,10,9,8,45,365.0,144.5,1.0,18.05,321.5,477.36,382.7
2018,10,9,9,0,599.0,127.0,1.0,18.4,426.0,664.56,520.52
2018,10,9,9,15,728.0,103.5,1.0,18.8,496.0,759.91,583.3
2018,10,9,9,30,857.0,80.0,1.0,19.2,566.0,847.01,639.18
2018,10,9,9,45,875.5,80.0,0.95,19.6,601.5,877.49,655.19
2018,10,9,10,0,894.0,80.0,0.9,20.0,637.0,905.13,669.83
2018,10,9,10,15,865.5,94.5,0.9,20.3,652.0,904.08,666.89
2018,10,9,10,30,837.0,109.0,0.9,20.6,667.0,906.41,666.72
2018,10,9,10,45,803.5,125.5,0.9,20.9,673.5,894.48,657.42
2018,10,9,11,0,770.0,142.0,0.9,21.2,680.0,878.49,645.82
2018,10,9,11,15,744.0,148.0,1.05,21.25,674.5,859.32,635.31
2018,10,9,11,30,718.0,154.0,1.2,21.3,669.0,832.67,619.6
2018,10,9,11,45,545.0,193.5,1.35,21.4,585.5,709.85,536.56
2018,10,9,12,0,372.0,233.0,1.5,21.5,502.0,584.6,446.7
2018,10,9,12,15,254.0,277.5,1.7,21.35,460.5,509.95,391.73
2018,10,9,12,30,136.0,322.0,1.9,21.2,419.0,441.2,339.04
2018,10,9,12,45,395.0,246.5,2.15,21.1,521.5,577.36,446.98
2018,10,9,13,0,654.0,171.0,2.4,21.0,624.0,682.59,528.28
2018,10,9,13,15,662.5,168.0,2.65,20.8,615.0,658.55,511.36
2018,10,9,13,30,671.0,165.0,2.9,20.6,606.0,631.74,492.76
2018,10,9,13,45,488.0,210.5,3.2,20.35,524.0,525.47,412.08
2018,10,9,14,0,305.0,256.0,3.5,20.1,442.0,431.23,338.97
2018,10,9,14,15,409.0,214.0,3.6,19.9,448.5,432.82,341.19
2018,10,9,14,30,513.0,172.0,3.7,19.7,455.0,419.69,330.34
2018,10,9,14,45,525.5,152.0,3.85,19.45,423.5,375.95,294.33
2018,10,9,15,0,538.0,132.0,4.0,19.2,392.0,330.23,255.51
2018,10,9,15,15,494.0,127.0,4.0,19.2,348.0,277.9,210.91
2018,10,9,15,30,450.0,122.0,4.0,19.2,304.0,229.85,169.73
2018,10,9,15,45,550.5,95.0,3.9,18.65,289.0,197.99,137.0
2018,10,9,16,0,651.0,68.0,3.8,18.1,274.0,152.29,93.1
2018,10,9,16,15,620.5,60.0,3.7,17.75,229.0,100.18,54.19
2018,10,9,16,30,590.0,52.0,3.6,17.4,184.0,51.59,28.73
2018,10,9,16,45,452.5,46.5,3.55,17.1,132.5,35.21,25.11
2018,10,9,17,0,315.0,41.0,3.5,16.8,81.0,32.86,22.35
2018,10,9,17,15,169.5,25.5,3.55,16.45,46.0,20.0,7.82
2018,10,9,17,30,24.0,10.0,3.6,16.1,11.0,9.53,0.0
2018,10,9,17,45,12.0,5.0,3.6,15.8,5.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,10,6,15,55.0,10.5,0.65,14.4,13.0,28.72,0.0
2018,10,10,6,30,110.0,21.0,0.8,14.5,26.0,81.08,0.0
2018,10,10,6,45,252.5,34.0,0.95,14.6,65.5,177.29,129.54
2018,10,10,7,0,395.0,47.0,1.1,14.7,105.0,275.75,219.21
2018,10,10,7,15,480.0,55.0,1.15,14.85,152.5,352.19,285.62
2018,10,10,7,30,565.0,63.0,1.2,15.0,200.0,435.29,355.07
2018,10,10,7,45,620.5,68.0,1.25,15.15,249.5,502.08,409.33
2018,10,10,8,0,676.0,73.0,1.3,15.3,299.0,571.69,463.74
2018,10,10,8,15,712.5,76.5,1.3,15.5,346.5,628.03,504.99
2018,10,10,8,30,749.0,80.0,1.3,15.7,394.0,681.16,541.97
2018,10,10,8,45,776.5,82.0,1.25,15.95,438.5,729.05,573.56
2018,10,10,9,0,804.0,84.0,1.2,16.2,483.0,775.71,603.44
2018,10,10,9,15,826.0,85.0,1.1,16.5,523.0,814.94,626.64
2018,10,10,9,30,848.0,86.0,1.0,16.8,563.0,851.97,647.76
2018,10,10,9,45,865.5,85.5,0.9,17.1,597.0,873.26,657.83
2018,10,10,10,0,883.0,85.0,0.8,17.4,631.0,899.1,670.87
2018,10,10,10,15,890.5,86.5,0.75,17.65,657.0,915.15,678.3
2018,10,10,10,30,898.0,88.0,0.7,17.9,683.0,927.7,683.61
2018,10,10,10,45,903.5,88.5,0.6,18.15,701.5,933.65,683.73
2018,10,10,11,0,909.0,89.0,0.5,18.4,720.0,935.92,681.66
2018,10,10,11,15,911.0,89.5,0.7,18.55,730.5,931.28,682.0
2018,10,10,11,30,913.0,90.0,0.9,18.7,741.0,922.92,679.85
2018,10,10,11,45,913.0,90.0,1.1,18.85,743.5,908.56,673.51
2018,10,10,12,0,913.0,90.0,1.3,19.0,746.0,890.62,664.5
2018,10,10,12,15,910.0,90.5,1.55,19.05,740.5,867.2,652.34
2018,10,10,12,30,907.0,91.0,1.8,19.1,735.0,840.51,637.38
2018,10,10,12,45,901.5,91.5,2.0,19.2,721.5,808.72,617.79
2018,10,10,13,0,896.0,92.0,2.2,19.3,708.0,774.09,595.78
2018,10,10,13,15,888.0,90.5,2.4,19.25,686.0,732.94,568.97
2018,10,10,13,30,880.0,89.0,2.6,19.2,664.0,689.56,539.44
2018,10,10,13,45,869.0,88.5,2.8,19.15,636.0,643.3,505.38
2018,10,10,14,0,858.0,88.0,3.0,19.1,608.0,595.49,468.99
2018,10,10,14,15,843.0,86.5,3.15,18.9,573.0,543.62,428.36
2018,10,10,14,30,828.0,85.0,3.3,18.7,538.0,490.21,385.16
2018,10,10,14,45,807.0,83.5,3.45,18.55,497.5,433.9,338.17
2018,10,10,15,0,786.0,82.0,3.6,18.4,457.0,378.21,290.2
2018,10,10,15,15,760.0,78.0,3.6,18.4,412.0,319.46,238.41
2018,10,10,15,30,734.0,74.0,3.6,18.4,367.0,262.57,187.48
2018,10,10,15,45,692.0,71.0,3.7,17.9,319.0,203.14,135.79
2018,10,10,16,0,650.0,68.0,3.8,17.4,271.0,150.06,91.52
2018,10,10,16,15,589.5,62.5,3.7,17.05,222.0,97.88,54.02
2018,10,10,16,30,529.0,57.0,3.6,16.7,173.0,52.91,31.91
2018,10,10,16,45,437.5,49.0,3.55,16.35,128.0,37.75,27.35
2018,10,10,17,0,346.0,41.0,3.5,16.0,83.0,33.24,22.61
2018,10,10,17,15,216.0,27.5,3.3,15.75,49.5,21.77,7.54
2018,10,10,17,30,86.0,14.0,3.1,15.5,16.0,13.34,0.0
2018,10,10,17,45,43.0,7.0,2.95,15.25,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,11,6,15,8.5,6.5,0.65,14.4,7.0,6.2,0.0
2018,10,11,6,30,17.0,13.0,0.7,14.5,14.0,22.39,0.0
2018,10,11,6,45,46.0,30.5,0.75,14.6,36.5,62.18,41.97
2018,10,11,7,0,75.0,48.0,0.8,14.7,59.0,98.74,76.44
2018,10,11,7,15,106.0,67.5,0.8,14.8,89.5,141.47,113.88
2018,10,11,7,30,137.0,87.0,0.8,14.9,120.0,186.47,152.61
2018,10,11,7,45,188.5,104.0,0.8,15.0,160.5,254.01,209.0
2018,10,11,8,0,240.0,121.0,0.8,15.1,201.0,315.64,259.18
2018,10,11,8,15,443.0,110.0,0.8,15.35,284.5,468.05,380.74
2018,10,11,8,30,646.0,99.0,0.8,15.6,368.0,629.1,501.18
2018,10,11,8,45,686.0,101.5,0.75,15.85,414.5,683.89,536.42
2018,10,11,9,0,726.0,104.0,0.7,16.1,461.0,738.5,571.66
2018,10,11,9,15,749.5,105.5,0.7,16.45,500.0,777.36,595.62
2018,10,11,9,30,773.0,107.0,0.7,16.8,539.0,810.26,615.33
2018,10,11,9,45,793.0,107.0,0.65,17.1,573.0,840.51,632.33
2018,10,11,10,0,813.0,107.0,0.6,17.4,607.0,868.09,647.33
2018,10,11,10,15,822.5,109.0,0.55,17.7,633.0,885.61,655.61
2018,10,11,10,30,832.0,111.0,0.5,18.0,659.0,899.83,661.89
2018,10,11,10,45,838.5,112.0,0.45,18.3,677.5,906.74,663.56
2018,10,11,11,0,845.0,113.0,0.4,18.6,696.0,910.14,663.21
2018,10,11,11,15,849.5,113.5,0.45,18.9,707.5,907.59,661.35
2018,10,11,11,30,854.0,114.0,0.5,19.2,719.0,901.46,657.43
2018,10,11,11,45,856.5,113.5,0.6,19.45,722.5,888.88,650.66
2018,10,11,12,0,859.0,113.0,0.7,19.7,726.0,872.81,641.71
2018,10,11,12,15,860.5,111.0,0.85,19.85,721.5,850.83,629.93
2018,10,11,12,30,862.0,109.0,1.0,20.0,717.0,820.52,612.35
2018,10,11,12,45,861.5,107.0,1.2,20.1,705.0,791.1,595.74
2018,10,11,13,0,861.0,105.0,1.4,20.2,693.0,758.72,576.44
2018,10,11,13,15,855.0,103.5,1.6,20.25,672.5,723.23,554.47
2018,10,11,13,30,849.0,102.0,1.8,20.3,652.0,681.72,526.27
2018,10,11,13,45,839.5,99.5,1.95,20.3,624.0,634.9,492.52
2018,10,11,14,0,830.0,97.0,2.1,20.3,596.0,586.56,456.46
2018,10,11,14,15,816.0,95.0,2.3,20.2,562.0,535.04,417.03
2018,10,11,14,30,802.0,93.0,2.5,20.1,528.0,482.91,375.59
2018,10,11,14,45,783.0,90.0,2.7,20.0,488.0,427.33,329.95
2018,10,11,15,0,764.0,87.0,2.9,19.9,448.0,372.25,283.13
2018,10,11,15,15,737.0,83.5,2.9,19.9,403.5,314.95,233.14
2018,10,11,15,30,710.0,80.0,2.9,19.9,359.0,257.45,182.42
2018,10,11,15,45,670.0,75.0,3.2,19.45,311.0,200.15,133.08
2018,10,11,16,0,630.0,70.0,3.5,19.0,263.0,147.0,89.26
2018,10,11,16,15,570.0,64.0,3.65,18.6,215.0,95.84,53.11
2018,10,11,16,30,510.0,58.0,3.8,18.2,167.0,51.87,32.24
2018,10,11,16,45,419.0,49.0,3.95,17.75,122.5,38.04,27.37
2018,10,11,17,0,328.0,40.0,4.1,17.3,78.0,32.58,21.74
2018,10,11,17,15,189.5,25.5,4.15,16.9,45.0,20.19,4.57
2018,10,11,17,30,51.0,11.0,4.2,16.5,12.0,10.48,0.0
2018,10,11,17,45,25.5,5.5,4.25,16.1,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,12,6,15,74.0,9.0,1.65,14.95,12.0,8.58,0.0
2018,10,12,6,30,148.0,18.0,1.7,15.2,24.0,74.71,0.0
2018,10,12,6,45,278.5,30.0,1.7,15.45,61.5,183.93,130.13
2018,10,12,7,0,409.0,42.0,1.7,15.7,99.0,276.44,218.77
2018,10,12,7,15,447.0,53.0,1.7,16.0,139.0,330.57,267.86
2018,10,12,7,30,485.0,64.0,1.7,16.3,179.0,387.39,316.78
2018,10,12,7,45,577.0,66.0,1.7,16.65,233.0,469.96,384.21
2018,10,12,8,0,669.0,68.0,1.7,17.0,287.0,558.31,453.34
2018,10,12,8,15,703.5,72.5,1.65,17.5,334.0,610.31,490.79
2018,10,12,8,30,738.0,77.0,1.6,18.0,381.0,666.36,529.43
2018,10,12,8,45,763.0,80.0,1.55,18.55,424.5,712.85,559.73
2018,10,12,9,0,788.0,83.0,1.5,19.1,468.0,758.04,588.29
2018,10,12,9,15,812.0,83.0,1.45,19.6,507.5,797.07,611.94
2018,10,12,9,30,836.0,83.0,1.4,20.1,547.0,834.03,633.71
2018,10,12,9,45,856.0,82.0,1.35,20.6,581.5,856.57,645.35
2018,10,12,10,0,876.0,81.0,1.3,21.1,616.0,883.69,660.08
2018,10,12,10,15,884.5,82.5,1.25,21.55,642.0,900.44,667.87
2018,10,12,10,30,893.0,84.0,1.2,22.0,668.0,913.74,673.51
2018,10,12,10,45,899.0,84.5,1.1,22.4,687.0,920.02,674.0
2018,10,12,11,0,905.0,85.0,1.0,22.8,706.0,922.63,672.26
2018,10,12,11,15,908.5,86.0,1.1,23.05,717.5,919.85,670.99
2018,10,12,11,30,912.0,87.0,1.2,23.3,729.0,913.34,667.44
2018,10,12,11,45,912.5,87.5,1.3,23.5,732.0,899.92,659.6
2018,10,12,12,0,913.0,88.0,1.4,23.7,735.0,882.9,649.48
2018,10,12,12,15,912.0,87.0,1.6,23.7,729.5,859.47,636.76
2018,10,12,12,30,911.0,86.0,1.8,23.7,724.0,832.69,621.46
2018,10,12,12,45,907.5,86.0,1.95,23.7,711.5,801.83,602.56
2018,10,12,13,0,904.0,86.0,2.1,23.7,699.0,768.0,581.3
2018,10,12,13,15,898.0,84.5,2.3,23.6,678.0,728.03,555.92
2018,10,12,13,30,892.0,83.0,2.5,23.5,657.0,685.66,527.64
2018,10,12,13,45,882.5,82.5,2.65,23.4,629.5,639.94,494.36
2018,10,12,14,0,873.0,82.0,2.8,23.3,602.0,592.52,458.71
2018,10,12,14,15,859.5,80.0,2.95,23.1,567.0,540.02,418.23
2018,10,12,14,30,846.0,78.0,3.1,22.9,532.0,486.73,375.7
2018,10,12,14,45,828.0,75.5,3.25,22.75,492.0,429.72,328.76
2018,10,12,15,0,810.0,73.0,3.4,22.6,452.0,373.28,280.72
2018,10,12,15,15,784.0,70.0,3.4,22.6,407.0,314.43,229.4
2018,10,12,15,30,758.0,67.0,3.4,22.6,362.0,257.38,178.93
2018,10,12,15,45,722.5,63.0,3.6,22.05,314.0,199.63,129.15
2018,10,12,16,0,687.0,59.0,3.8,21.5,266.0,145.43,84.68
2018,10,12,16,15,634.0,54.0,3.85,20.95,218.0,92.85,48.21
2018,10,12,16,30,581.0,49.0,3.9,20.4,170.0,43.34,25.38
2018,10,12,16,45,492.0,41.0,3.9,19.9,124.0,31.12,21.12
2018,10,12,17,0,403.0,33.0,3.9,19.4,78.0,26.15,16.01
2018,10,12,17,15,249.0,22.0,3.95,18.95,45.0,18.01,0.94
2018,10,12,17,30,95.0,11.0,4.0,18.5,12.0,10.48,0.0
2018,10,12,17,45,47.5,5.5,4.0,18.05,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,6,15,96.5,8.5,1.05,15.35,12.5,0.0,0.0
2018,10,13,6,30,193.0,17.0,1.0,15.6,25.0,91.0,0.0
2018,10,13,6,45,339.0,27.0,1.0,15.85,64.0,207.31,143.07
2018,10,13,7,0,485.0,37.0,1.0,16.1,103.0,307.69,241.05
2018,10,13,7,15,508.5,47.0,1.0,16.45,142.0,356.24,285.67
2018,10,13,7,30,532.0,57.0,1.0,16.8,181.0,406.04,328.56
2018,10,13,7,45,380.0,87.0,1.0,17.15,186.0,365.34,297.07
2018,10,13,8,0,228.0,117.0,1.0,17.5,191.0,302.14,245.85
2018,10,13,8,15,204.5,141.0,1.1,17.9,215.0,321.87,261.07
2018,10,13,8,30,181.0,165.0,1.2,18.3,239.0,326.5,263.55
2018,10,13,8,45,454.5,132.0,1.25,18.65,345.5,529.94,424.3
2018,10,13,9,0,728.0,99.0,1.3,19.0,452.0,730.89,569.53
2018,10,13,9,15,798.0,88.5,1.4,19.25,504.0,790.19,607.91
2018,10,13,9,30,868.0,78.0,1.5,19.5,556.0,846.09,644.86
2018,10,13,9,45,892.0,76.0,1.6,19.8,593.0,878.65,665.43
2018,10,13,10,0,916.0,74.0,1.7,20.1,630.0,908.52,684.35
2018,10,13,10,15,867.0,94.5,1.75,20.25,638.5,896.62,675.1
2018,10,13,10,30,818.0,115.0,1.8,20.4,647.0,887.34,668.23
2018,10,13,10,45,613.0,193.0,1.9,20.55,598.0,793.19,603.65
2018,10,13,11,0,408.0,271.0,2.0,20.7,549.0,684.63,522.93
2018,10,13,11,15,343.5,293.5,2.1,20.8,530.0,633.99,486.17
2018,10,13,11,30,279.0,316.0,2.2,20.9,511.0,595.0,456.54
2018,10,13,11,45,278.5,317.5,2.3,21.0,513.0,588.76,452.28
2018,10,13,12,0,278.0,319.0,2.4,21.1,515.0,581.33,446.92
2018,10,13,12,15,390.0,281.0,2.45,21.05,553.5,623.99,481.13
2018,10,13,12,30,502.0,243.0,2.5,21.0,592.0,670.51,516.97
2018,10,13,12,45,540.5,224.5,2.6,21.0,594.0,662.73,512.26
2018,10,13,13,0,579.0,206.0,2.7,21.0,596.0,650.85,504.75
2018,10,13,13,15,450.5,238.5,2.8,20.9,536.5,568.53,442.42
2018,10,13,13,30,322.0,271.0,2.9,20.8,477.0,487.69,380.58
2018,10,13,13,45,521.5,200.5,2.95,20.7,516.5,530.45,415.93
2018,10,13,14,0,721.0,130.0,3.0,20.6,556.0,551.63,432.78
2018,10,13,14,15,804.0,100.5,3.05,20.45,549.5,528.95,414.16
2018,10,13,14,30,887.0,71.0,3.1,20.3,543.0,496.54,386.7
2018,10,13,14,45,869.0,69.5,3.1,20.15,502.0,439.31,338.56
2018,10,13,15,0,851.0,68.0,3.1,20.0,461.0,382.21,289.17
2018,10,13,15,15,826.5,65.0,3.1,20.0,415.5,320.35,234.79
2018,10,13,15,30,802.0,62.0,3.1,20.0,370.0,261.37,182.04
2018,10,13,15,45,766.5,58.5,3.1,19.5,321.0,201.66,129.98
2018,10,13,16,0,731.0,55.0,3.1,19.0,272.0,145.43,83.57
2018,10,13,16,15,676.0,50.0,3.05,18.6,222.0,90.22,45.43
2018,10,13,16,30,621.0,45.0,3.0,18.2,172.0,41.52,30.71
2018,10,13,16,45,528.0,38.5,2.95,17.75,125.0,29.18,19.61
2018,10,13,17,0,435.0,32.0,2.9,17.3,78.0,25.49,15.44
2018,10,13,17,15,270.0,21.0,2.8,16.9,44.5,17.28,0.0
2018,10,13,17,30,105.0,10.0,2.7,16.5,11.0,9.53,0.0
2018,10,13,17,45,52.5,5.0,2.65,16.1,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,1.6,14.15,4.5,0.0,0.0
2018,10,14,6,30,22.0,8.0,1.5,14.4,9.0,16.12,0.0
2018,10,14,6,45,81.5,22.5,1.45,14.7,32.5,72.89,46.6
2018,10,14,7,0,141.0,37.0,1.4,15.0,56.0,123.73,96.43
2018,10,14,7,15,293.5,44.5,1.3,15.25,105.0,231.07,188.08
2018,10,14,7,30,446.0,52.0,1.2,15.5,154.0,348.44,285.94
2018,10,14,7,45,229.0,82.0,1.05,15.75,135.0,250.36,205.89
2018,10,14,8,0,12.0,112.0,0.9,16.0,116.0,120.69,95.94
2018,10,14,8,15,82.0,136.5,0.9,16.25,169.5,206.02,167.95
2018,10,14,8,30,152.0,161.0,0.9,16.5,223.0,299.75,243.65
2018,10,14,8,45,354.5,149.0,0.9,16.8,314.0,471.5,379.34
2018,10,14,9,0,557.0,137.0,0.9,17.1,405.0,629.66,497.14
2018,10,14,9,15,681.0,117.5,0.95,17.4,471.5,729.73,565.88
2018,10,14,9,30,805.0,98.0,1.0,17.7,538.0,821.63,626.87
2018,10,14,9,45,857.5,88.5,1.05,18.0,582.5,868.95,656.35
2018,10,14,10,0,910.0,79.0,1.1,18.3,627.0,906.92,679.83
2018,10,14,10,15,919.0,80.5,1.1,18.65,654.0,924.28,688.75
2018,10,14,10,30,928.0,82.0,1.1,19.0,681.0,938.07,695.66
2018,10,14,10,45,935.0,82.5,1.1,19.3,701.0,945.16,698.48
2018,10,14,11,0,942.0,83.0,1.1,19.6,721.0,948.45,699.08
2018,10,14,11,15,946.0,83.5,1.05,19.9,732.5,945.19,694.76
2018,10,14,11,30,950.0,84.0,1.0,20.2,744.0,938.06,688.19
2018,10,14,11,45,952.5,84.0,1.0,20.55,748.0,925.19,678.89
2018,10,14,12,0,955.0,84.0,1.0,20.9,752.0,908.53,667.35
2018,10,14,12,15,954.5,83.5,0.95,21.15,747.0,885.08,650.98
2018,10,14,12,30,954.0,83.0,0.9,21.4,742.0,858.11,632.5
2018,10,14,12,45,952.0,82.0,0.9,21.65,729.0,826.04,611.54
2018,10,14,13,0,950.0,81.0,0.9,21.9,716.0,790.79,588.46
2018,10,14,13,15,945.0,80.5,1.0,22.0,695.5,750.95,563.81
2018,10,14,13,30,940.0,80.0,1.1,22.1,675.0,708.47,536.12
2018,10,14,13,45,931.5,78.0,1.2,22.25,646.0,659.84,501.74
2018,10,14,14,0,923.0,76.0,1.3,22.4,617.0,609.33,464.78
2018,10,14,14,15,911.5,74.5,1.35,22.4,582.0,556.13,424.36
2018,10,14,14,30,900.0,73.0,1.4,22.4,547.0,501.81,381.6
2018,10,14,14,45,884.0,70.5,1.45,22.35,506.0,443.78,334.56
2018,10,14,15,0,868.0,68.0,1.5,22.3,465.0,385.67,285.78
2018,10,14,15,15,843.0,65.5,1.5,22.3,419.0,323.29,232.28
2018,10,14,15,30,818.0,63.0,1.5,22.3,373.0,263.79,180.26
2018,10,14,15,45,782.0,59.0,1.6,21.95,323.0,202.69,128.14
2018,10,14,16,0,746.0,55.0,1.7,21.6,273.0,145.14,81.63
2018,10,14,16,15,691.0,50.0,1.75,20.9,222.5,89.21,44.12
2018,10,14,16,30,636.0,45.0,1.8,20.2,172.0,39.81,28.93
2018,10,14,16,45,521.0,39.5,1.85,19.55,123.5,30.28,20.35
2018,10,14,17,0,406.0,34.0,1.9,18.9,75.0,27.68,16.85
2018,10,14,17,15,228.5,21.0,2.0,18.4,41.5,17.52,0.0
2018,10,14,17,30,51.0,8.0,2.1,17.9,8.0,7.63,0.0
2018,10,14,17,45,25.5,4.0,2.2,17.4,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,15,6,15,100.5,8.5,2.75,14.45,12.0,0.0,0.0
2018,10,15,6,30,201.0,17.0,2.9,14.8,24.0,93.56,0.0
2018,10,15,6,45,352.0,26.0,3.05,15.2,62.5,208.84,136.45
2018,10,15,7,0,503.0,35.0,3.2,15.6,101.0,312.79,246.72
2018,10,15,7,15,564.0,42.5,3.25,16.0,146.0,378.99,307.66
2018,10,15,7,30,625.0,50.0,3.3,16.4,191.0,445.76,366.1
2018,10,15,7,45,681.5,54.5,3.3,16.8,242.0,514.65,423.59
2018,10,15,8,0,738.0,59.0,3.3,17.2,293.0,586.19,480.73
2018,10,15,8,15,778.0,61.5,3.1,17.7,342.5,645.65,523.97
2018,10,15,8,30,818.0,64.0,2.9,18.2,392.0,705.42,565.54
2018,10,15,8,45,847.0,65.0,2.65,18.7,438.0,748.0,592.65
2018,10,15,9,0,876.0,66.0,2.4,19.2,484.0,795.65,622.39
2018,10,15,9,15,892.5,68.0,2.25,19.7,524.0,832.58,644.17
2018,10,15,9,30,909.0,70.0,2.1,20.2,564.0,866.92,663.62
2018,10,15,9,45,915.5,72.5,1.9,20.7,595.5,890.31,674.58
2018,10,15,10,0,922.0,75.0,1.7,21.2,627.0,910.29,682.93
2018,10,15,10,15,935.0,75.0,1.65,21.45,655.0,929.48,693.06
2018,10,15,10,30,948.0,75.0,1.6,21.7,683.0,945.13,700.85
2018,10,15,10,45,953.0,76.0,1.5,22.0,702.0,951.04,701.51
2018,10,15,11,0,958.0,77.0,1.4,22.3,721.0,953.08,699.84
2018,10,15,11,15,961.0,77.0,1.45,22.45,732.0,948.25,696.52
2018,10,15,11,30,964.0,77.0,1.5,22.6,743.0,939.52,690.88
2018,10,15,11,45,964.0,78.0,1.5,22.7,746.0,925.45,681.38
2018,10,15,12,0,964.0,79.0,1.5,22.8,749.0,907.6,669.58
2018,10,15,12,15,963.0,78.5,1.7,22.8,743.5,883.57,656.49
2018,10,15,12,30,962.0,78.0,1.9,22.8,738.0,856.01,640.69
2018,10,15,12,45,958.5,77.0,2.05,22.75,724.0,822.58,620.19
2018,10,15,13,0,955.0,76.0,2.2,22.7,710.0,786.06,597.22
2018,10,15,13,15,948.5,75.5,2.25,22.65,688.5,745.05,570.03
2018,10,15,13,30,942.0,75.0,2.3,22.6,667.0,701.52,540.0
2018,10,15,13,45,931.5,74.0,2.4,22.5,637.5,652.69,504.3
2018,10,15,14,0,921.0,73.0,2.5,22.4,608.0,602.15,466.18
2018,10,15,14,15,907.5,71.0,2.5,22.25,572.0,547.57,423.51
2018,10,15,14,30,894.0,69.0,2.5,22.1,536.0,492.12,378.78
2018,10,15,14,45,876.0,67.5,2.55,22.0,495.0,434.68,331.09
2018,10,15,15,0,858.0,66.0,2.6,21.9,454.0,377.37,281.97
2018,10,15,15,15,832.5,63.0,2.6,21.9,408.0,315.05,227.69
2018,10,15,15,30,807.0,60.0,2.6,21.9,362.0,255.71,175.15
2018,10,15,15,45,771.0,56.5,2.6,21.4,313.0,195.91,123.65
2018,10,15,16,0,735.0,53.0,2.6,20.9,264.0,139.64,78.08
2018,10,15,16,15,678.0,48.5,2.6,20.35,214.5,84.93,41.74
2018,10,15,16,30,621.0,44.0,2.6,19.8,165.0,36.98,26.49
2018,10,15,16,45,514.5,37.5,2.6,19.25,118.0,28.7,18.95
2018,10,15,17,0,408.0,31.0,2.6,18.7,71.0,25.02,14.38
2018,10,15,17,15,231.0,19.0,2.55,18.35,39.0,15.74,0.0
2018,10,15,17,30,54.0,7.0,2.5,18.0,7.0,6.67,0.0
2018,10,15,17,45,27.0,3.5,2.45,17.6,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,16,6,15,89.0,8.0,0.8,15.1,10.5,0.0,0.0
2018,10,16,6,30,178.0,16.0,0.8,15.2,21.0,83.51,0.0
2018,10,16,6,45,343.0,25.5,0.75,15.35,60.5,202.66,125.51
2018,10,16,7,0,508.0,35.0,0.7,15.5,100.0,308.35,239.27
2018,10,16,7,15,558.0,43.0,0.7,15.8,143.0,375.55,299.15
2018,10,16,7,30,608.0,51.0,0.7,16.1,186.0,440.29,353.79
2018,10,16,7,45,687.5,53.5,0.7,16.4,241.0,515.93,414.34
2018,10,16,8,0,767.0,56.0,0.7,16.7,296.0,600.43,478.41
2018,10,16,8,15,800.5,59.0,0.7,17.2,344.5,656.82,517.02
2018,10,16,8,30,834.0,62.0,0.7,17.7,393.0,713.01,554.28
2018,10,16,8,45,857.5,64.0,0.75,18.25,438.0,752.99,579.68
2018,10,16,9,0,881.0,66.0,0.8,18.8,483.0,797.65,607.92
2018,10,16,9,15,896.0,67.5,0.9,19.3,521.5,832.71,629.99
2018,10,16,9,30,911.0,69.0,1.0,19.8,560.0,865.11,650.17
2018,10,16,9,45,922.0,70.5,1.15,20.35,593.0,891.13,666.64
2018,10,16,10,0,933.0,72.0,1.3,20.9,626.0,913.87,680.94
2018,10,16,10,15,941.0,73.0,1.35,21.15,652.5,929.87,690.14
2018,10,16,10,30,949.0,74.0,1.4,21.4,679.0,942.2,697.11
2018,10,16,10,45,954.0,74.5,1.45,21.65,697.5,947.46,699.64
2018,10,16,11,0,959.0,75.0,1.5,21.9,716.0,948.85,699.88
2018,10,16,11,15,962.0,75.5,1.55,22.1,727.0,944.56,696.73
2018,10,16,11,30,965.0,76.0,1.6,22.3,738.0,936.36,691.23
2018,10,16,11,45,964.0,76.5,1.65,22.45,740.0,920.81,681.2
2018,10,16,12,0,963.0,77.0,1.7,22.6,742.0,901.55,668.86
2018,10,16,12,15,961.0,77.0,1.75,22.65,736.0,877.26,653.5
2018,10,16,12,30,959.0,77.0,1.8,22.7,730.0,849.51,635.82
2018,10,16,12,45,783.0,133.0,1.85,22.75,659.5,749.56,568.51
2018,10,16,13,0,607.0,189.0,1.9,22.8,589.0,652.24,498.38
2018,10,16,13,15,379.5,232.0,2.0,22.75,479.5,508.82,392.2
2018,10,16,13,30,152.0,275.0,2.1,22.7,370.0,372.06,287.49
2018,10,16,13,45,295.0,223.0,2.15,22.7,396.5,403.94,314.6
2018,10,16,14,0,438.0,171.0,2.2,22.7,423.0,422.45,329.48
2018,10,16,14,15,590.5,132.5,2.3,22.55,450.5,442.24,343.91
2018,10,16,14,30,743.0,94.0,2.4,22.4,478.0,443.64,342.45
2018,10,16,14,45,770.0,82.5,2.45,22.3,453.0,402.18,306.73
2018,10,16,15,0,797.0,71.0,2.5,22.2,428.0,356.46,266.25
2018,10,16,15,15,758.5,69.0,2.5,22.2,380.5,295.97,214.0
2018,10,16,15,30,720.0,67.0,2.5,22.2,333.0,238.74,164.09
2018,10,16,15,45,725.0,60.0,2.7,21.65,296.0,188.41,119.22
2018,10,16,16,0,730.0,53.0,2.9,21.1,259.0,136.84,76.06
2018,10,16,16,15,546.5,51.5,3.0,20.5,189.0,74.79,38.31
2018,10,16,16,30,363.0,50.0,3.1,19.9,119.0,37.4,26.8
2018,10,16,16,45,249.5,36.5,3.2,19.25,77.5,27.75,18.06
2018,10,16,17,0,136.0,23.0,3.3,18.6,36.0,17.72,8.25
2018,10,16,17,15,89.5,14.0,3.4,18.15,20.5,11.01,0.0
2018,10,16,17,30,43.0,5.0,3.5,17.7,5.0,4.77,0.0
2018,10,16,17,45,21.5,2.5,3.65,17.25,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,17,6,15,70.0,7.0,0.85,13.55,9.0,0.0,0.0
2018,10,17,6,30,140.0,14.0,0.8,13.7,18.0,66.84,0.0
2018,10,17,6,45,291.5,25.0,0.8,13.8,54.5,178.07,104.31
2018,10,17,7,0,443.0,36.0,0.8,13.9,91.0,283.34,221.0
2018,10,17,7,15,470.5,46.5,0.8,14.15,128.5,332.14,267.16
2018,10,17,7,30,498.0,57.0,0.8,14.4,166.0,382.7,311.44
2018,10,17,7,45,582.0,62.5,0.8,14.6,220.0,463.76,377.51
2018,10,17,8,0,666.0,68.0,0.8,14.8,274.0,550.18,444.66
2018,10,17,8,15,663.0,78.5,0.8,15.2,311.5,586.12,470.53
2018,10,17,8,30,660.0,89.0,0.8,15.6,349.0,619.53,493.37
2018,10,17,8,45,749.5,80.5,0.8,15.95,407.5,694.62,545.46
2018,10,17,9,0,839.0,72.0,0.8,16.3,466.0,776.34,599.87
2018,10,17,9,15,858.0,74.0,0.8,16.65,505.5,807.32,617.83
2018,10,17,9,30,877.0,76.0,0.8,17.0,545.0,842.75,639.2
2018,10,17,9,45,891.0,77.0,0.85,17.35,578.5,869.98,655.63
2018,10,17,10,0,905.0,78.0,0.9,17.7,612.0,894.15,670.09
2018,10,17,10,15,913.5,79.0,0.95,18.05,638.0,910.18,679.22
2018,10,17,10,30,922.0,80.0,1.0,18.4,664.0,922.65,686.21
2018,10,17,10,45,927.5,81.0,1.0,18.7,682.5,928.78,688.46
2018,10,17,11,0,933.0,82.0,1.0,19.0,701.0,931.13,688.49
2018,10,17,11,15,936.0,82.5,1.1,19.2,712.0,926.88,686.41
2018,10,17,11,30,939.0,83.0,1.2,19.4,723.0,918.82,681.98
2018,10,17,11,45,939.5,83.0,1.3,19.6,725.5,904.27,673.33
2018,10,17,12,0,940.0,83.0,1.4,19.8,728.0,886.04,662.3
2018,10,17,12,15,938.0,83.0,1.5,19.85,722.0,862.19,647.83
2018,10,17,12,30,936.0,83.0,1.6,19.9,716.0,834.95,630.98
2018,10,17,12,45,931.5,83.0,1.75,20.0,702.5,802.55,610.8
2018,10,17,13,0,927.0,83.0,1.9,20.1,689.0,767.2,588.2
2018,10,17,13,15,920.5,81.5,2.05,20.05,667.5,726.09,561.44
2018,10,17,13,30,914.0,80.0,2.2,20.0,646.0,682.58,531.08
2018,10,17,13,45,904.0,79.0,2.35,19.95,617.5,635.26,496.14
2018,10,17,14,0,894.0,78.0,2.5,19.9,589.0,586.26,458.72
2018,10,17,14,15,880.0,76.0,2.6,19.75,553.5,532.77,416.58
2018,10,17,14,30,866.0,74.0,2.7,19.6,518.0,478.51,372.36
2018,10,17,14,45,846.0,72.0,2.8,19.45,477.0,420.55,323.77
2018,10,17,15,0,826.0,70.0,2.9,19.3,436.0,363.32,274.22
2018,10,17,15,15,799.0,67.0,2.9,19.3,390.5,303.82,221.59
2018,10,17,15,30,772.0,64.0,2.9,19.3,345.0,246.22,170.08
2018,10,17,15,45,731.5,60.0,3.05,18.75,296.5,187.45,119.43
2018,10,17,16,0,691.0,56.0,3.2,18.2,248.0,132.82,75.43
2018,10,17,16,15,605.0,52.5,3.2,17.65,196.5,77.59,39.69
2018,10,17,16,30,519.0,49.0,3.2,17.1,145.0,37.04,26.79
2018,10,17,16,45,425.5,39.5,3.2,16.6,102.0,30.9,20.93
2018,10,17,17,0,332.0,30.0,3.2,16.1,59.0,24.52,13.22
2018,10,17,17,15,192.0,18.5,3.2,15.75,32.5,17.63,0.0
2018,10,17,17,30,52.0,7.0,3.2,15.4,6.0,0.0,0.0
2018,10,17,17,45,26.0,3.5,3.15,15.05,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,6,15,33.5,5.0,1.5,13.55,6.0,0.0,0.0
2018,10,18,6,30,67.0,10.0,1.5,13.7,12.0,35.04,0.0
2018,10,18,6,45,220.5,22.5,1.45,13.85,46.0,143.23,76.83
2018,10,18,7,0,374.0,35.0,1.4,14.0,80.0,248.18,193.89
2018,10,18,7,15,240.5,54.0,1.4,14.25,88.0,215.7,174.34
2018,10,18,7,30,107.0,73.0,1.4,14.5,96.0,151.05,122.83
2018,10,18,7,45,98.0,96.0,1.4,14.7,121.0,176.82,145.08
2018,10,18,8,0,89.0,119.0,1.4,14.9,146.0,201.02,165.0
2018,10,18,8,15,377.5,102.5,1.35,15.25,246.0,407.51,336.53
2018,10,18,8,30,666.0,86.0,1.3,15.6,346.0,618.85,499.35
2018,10,18,8,45,754.5,78.0,1.3,15.95,404.0,693.74,550.41
2018,10,18,9,0,843.0,70.0,1.3,16.3,462.0,775.01,605.64
2018,10,18,9,15,860.0,71.5,1.25,16.7,500.5,803.74,621.83
2018,10,18,9,30,877.0,73.0,1.2,17.1,539.0,836.81,641.28
2018,10,18,9,45,889.0,75.0,1.2,17.5,572.0,863.48,656.72
2018,10,18,10,0,901.0,77.0,1.2,17.9,605.0,887.02,670.01
2018,10,18,10,15,909.5,78.5,1.15,18.35,631.0,903.53,677.71
2018,10,18,10,30,918.0,80.0,1.1,18.8,657.0,916.51,683.15
2018,10,18,10,45,924.0,80.5,1.05,19.2,675.5,922.42,684.18
2018,10,18,11,0,930.0,81.0,1.0,19.6,694.0,924.58,682.97
2018,10,18,11,15,933.0,82.0,1.05,19.9,705.0,920.89,680.14
2018,10,18,11,30,936.0,83.0,1.1,20.2,716.0,913.39,675.04
2018,10,18,11,45,937.0,83.0,1.15,20.55,719.0,899.27,665.64
2018,10,18,12,0,938.0,83.0,1.2,20.9,722.0,881.49,653.98
2018,10,18,12,15,937.0,82.5,1.35,21.1,716.5,857.91,640.26
2018,10,18,12,30,936.0,82.0,1.5,21.3,711.0,830.93,624.03
2018,10,18,12,45,932.0,81.5,1.65,21.45,697.5,798.38,603.83
2018,10,18,13,0,928.0,81.0,1.8,21.6,684.0,762.86,581.22
2018,10,18,13,15,921.0,80.5,1.95,21.65,662.5,722.47,554.98
2018,10,18,13,30,914.0,80.0,2.1,21.7,641.0,679.7,525.01
2018,10,18,13,45,903.0,78.5,2.25,21.7,611.5,631.29,489.46
2018,10,18,14,0,892.0,77.0,2.4,21.7,582.0,581.31,451.51
2018,10,18,14,15,877.0,75.5,2.5,21.55,546.5,527.98,409.75
2018,10,18,14,30,862.0,74.0,2.6,21.4,511.0,473.98,366.0
2018,10,18,14,45,842.0,72.0,2.75,21.3,470.5,416.33,317.99
2018,10,18,15,0,822.0,70.0,2.9,21.2,430.0,359.41,268.98
2018,10,18,15,15,794.5,66.5,2.9,21.2,384.5,299.61,216.48
2018,10,18,15,30,767.0,63.0,2.9,21.2,339.0,241.8,165.2
2018,10,18,15,45,725.5,59.0,3.1,20.65,290.5,183.31,115.29
2018,10,18,16,0,684.0,55.0,3.3,20.1,242.0,129.09,72.2
2018,10,18,16,15,619.5,50.0,3.4,19.5,193.5,77.23,39.19
2018,10,18,16,30,555.0,45.0,3.5,18.9,145.0,33.8,23.72
2018,10,18,16,45,449.0,37.0,3.6,18.35,101.5,28.85,18.93
2018,10,18,17,0,343.0,29.0,3.7,17.8,58.0,23.81,11.87
2018,10,18,17,15,195.5,17.5,3.7,17.4,31.5,16.68,0.0
2018,10,18,17,30,48.0,6.0,3.7,17.0,5.0,0.0,0.0
2018,10,18,17,45,24.0,3.0,3.75,16.6,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
