Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,6,15,9.0,2.0,1.25,14.6,2.0,0.0,0.0
2018,10,19,6,30,18.0,4.0,1.3,14.8,4.0,10.64,0.0
2018,10,19,6,45,9.0,8.0,1.4,15.05,8.0,12.67,0.98
2018,10,19,7,0,0.0,12.0,1.5,15.3,12.0,11.11,3.39
2018,10,19,7,15,0.0,19.0,1.55,15.6,19.0,17.61,9.14
2018,10,19,7,30,0.0,26.0,1.6,15.9,26.0,24.11,14.83
2018,10,19,7,45,0.0,36.0,1.7,16.25,36.0,33.42,22.82
2018,10,19,8,0,0.0,46.0,1.8,16.6,46.0,42.73,30.72
2018,10,19,8,15,0.0,76.0,1.75,17.05,76.0,71.55,54.9
2018,10,19,8,30,0.0,106.0,1.7,17.5,106.0,102.46,80.37
2018,10,19,8,45,7.5,136.0,1.7,17.9,139.5,139.48,110.67
2018,10,19,9,0,15.0,166.0,1.7,18.3,173.0,177.06,140.84
2018,10,19,9,15,15.0,176.5,1.65,18.85,184.0,187.1,148.11
2018,10,19,9,30,15.0,187.0,1.6,19.4,195.0,197.2,155.42
2018,10,19,9,45,18.5,202.0,1.6,19.95,212.5,215.21,169.06
2018,10,19,10,0,22.0,217.0,1.6,20.5,230.0,233.25,182.54
2018,10,19,10,15,27.5,232.5,1.55,20.95,249.5,266.27,207.53
2018,10,19,10,30,33.0,248.0,1.5,21.4,269.0,286.97,222.7
2018,10,19,10,45,37.0,259.0,1.5,21.85,283.0,301.04,232.76
2018,10,19,11,0,41.0,270.0,1.5,22.3,297.0,314.9,242.64
2018,10,19,11,15,41.5,273.5,1.55,22.7,301.0,317.08,243.73
2018,10,19,11,30,42.0,277.0,1.6,23.1,305.0,319.13,244.82
2018,10,19,11,45,34.5,269.5,1.6,23.55,292.5,302.29,231.4
2018,10,19,12,0,27.0,262.0,1.6,24.0,280.0,275.77,210.82
2018,10,19,12,15,31.0,265.5,1.65,24.15,286.0,290.72,222.26
2018,10,19,12,30,35.0,269.0,1.7,24.3,292.0,295.23,225.69
2018,10,19,12,45,32.0,260.5,1.75,24.45,281.5,281.62,215.35
2018,10,19,13,0,29.0,252.0,1.8,24.6,271.0,268.27,205.28
2018,10,19,13,15,27.5,242.0,1.95,24.55,259.5,254.7,195.32
2018,10,19,13,30,26.0,232.0,2.1,24.5,248.0,236.32,181.6
2018,10,19,13,45,208.0,197.0,2.2,24.45,314.5,323.46,251.75
2018,10,19,14,0,390.0,162.0,2.3,24.4,381.0,383.09,298.09
2018,10,19,14,15,611.0,121.5,2.4,24.2,440.0,436.47,337.73
2018,10,19,14,30,832.0,81.0,2.5,24.0,499.0,464.47,355.35
2018,10,19,14,45,810.5,78.5,2.65,23.85,458.5,407.53,308.1
2018,10,19,15,0,789.0,76.0,2.8,23.7,418.0,351.32,260.34
2018,10,19,15,15,760.0,72.5,2.8,23.7,373.0,292.98,209.72
2018,10,19,15,30,731.0,69.0,2.8,23.7,328.0,236.86,160.61
2018,10,19,15,45,688.0,64.0,3.05,23.0,280.0,179.4,112.46
2018,10,19,16,0,645.0,59.0,3.3,22.3,232.0,123.89,69.09
2018,10,19,16,15,578.5,53.0,3.45,21.55,184.5,73.22,37.38
2018,10,19,16,30,512.0,47.0,3.6,20.8,137.0,35.75,25.14
2018,10,19,16,45,354.0,36.5,3.75,20.05,89.5,28.51,18.39
2018,10,19,17,0,196.0,26.0,3.9,19.3,42.0,20.39,8.49
2018,10,19,17,15,98.0,13.5,4.0,18.9,21.5,12.87,0.0
2018,10,19,17,30,0.0,1.0,4.1,18.5,1.0,0.0,0.0
2018,10,19,17,45,0.0,0.5,4.15,18.05,0.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.05,17.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.3,14.2,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.4,14.4,5.0,13.46,0.0
2018,10,20,6,45,11.5,9.0,1.45,14.6,9.0,15.0,1.08
2018,10,20,7,0,0.0,13.0,1.5,14.8,13.0,12.04,4.12
2018,10,20,7,15,0.0,20.5,1.5,15.15,20.5,19.0,10.32
2018,10,20,7,30,0.0,28.0,1.5,15.5,28.0,25.97,16.42
2018,10,20,7,45,0.0,40.0,1.5,15.8,40.0,37.14,26.03
2018,10,20,8,0,0.0,52.0,1.5,16.1,52.0,48.33,35.54
2018,10,20,8,15,2.5,83.5,1.4,16.5,84.5,81.33,63.3
2018,10,20,8,30,5.0,115.0,1.3,16.9,117.0,116.14,92.03
2018,10,20,8,45,16.5,144.5,1.2,17.3,152.0,156.05,124.63
2018,10,20,9,0,28.0,174.0,1.1,17.7,187.0,207.91,166.04
2018,10,20,9,15,46.5,196.0,0.95,18.2,219.5,247.36,196.72
2018,10,20,9,30,65.0,218.0,0.8,18.7,252.0,287.34,227.04
2018,10,20,9,45,102.0,239.5,0.7,19.2,296.5,342.88,269.09
2018,10,20,10,0,139.0,261.0,0.6,19.7,341.0,412.48,319.95
2018,10,20,10,15,195.5,269.0,0.65,20.1,387.0,469.84,362.16
2018,10,20,10,30,252.0,277.0,0.7,20.5,433.0,540.88,413.11
2018,10,20,10,45,360.0,256.0,0.8,20.9,486.0,609.69,463.71
2018,10,20,11,0,468.0,235.0,0.9,21.3,539.0,690.85,521.41
2018,10,20,11,15,678.0,166.0,1.15,21.35,614.5,798.24,600.05
2018,10,20,11,30,888.0,97.0,1.4,21.4,690.0,882.25,657.82
2018,10,20,11,45,907.0,91.0,1.65,21.5,698.5,877.17,656.11
2018,10,20,12,0,926.0,85.0,1.9,21.6,707.0,868.02,652.46
2018,10,20,12,15,924.5,85.0,2.05,21.55,701.5,844.82,638.49
2018,10,20,12,30,923.0,85.0,2.2,21.5,696.0,818.27,622.17
2018,10,20,12,45,906.0,88.5,2.35,21.5,678.5,780.65,597.78
2018,10,20,13,0,889.0,92.0,2.5,21.5,661.0,740.86,571.53
2018,10,20,13,15,792.0,118.5,2.55,21.4,613.0,671.78,521.75
2018,10,20,13,30,695.0,145.0,2.6,21.3,565.0,604.03,470.82
2018,10,20,13,45,744.5,123.5,2.65,21.25,554.5,579.15,452.49
2018,10,20,14,0,794.0,102.0,2.7,21.2,544.0,548.22,428.38
2018,10,20,14,15,825.0,88.0,2.75,21.05,522.0,509.44,397.13
2018,10,20,14,30,856.0,74.0,2.8,20.9,500.0,465.99,360.83
2018,10,20,14,45,836.5,71.5,2.8,20.75,459.5,408.57,312.38
2018,10,20,15,0,817.0,69.0,2.8,20.6,419.0,351.83,263.12
2018,10,20,15,15,788.5,65.5,2.8,20.6,373.5,292.26,210.66
2018,10,20,15,30,760.0,62.0,2.8,20.6,328.0,234.81,159.65
2018,10,20,15,45,719.0,58.0,2.85,20.1,280.5,177.14,110.44
2018,10,20,16,0,678.0,54.0,2.9,19.6,233.0,123.69,68.37
2018,10,20,16,15,613.5,48.5,2.95,19.05,185.0,72.18,36.45
2018,10,20,16,30,549.0,43.0,3.0,18.5,137.0,32.48,22.54
2018,10,20,16,45,435.5,35.0,3.0,17.95,94.0,27.45,17.58
2018,10,20,17,0,322.0,27.0,3.0,17.4,51.0,22.34,8.82
2018,10,20,17,15,173.5,15.0,3.0,17.05,26.5,14.3,0.0
2018,10,20,17,30,25.0,3.0,3.0,16.7,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,3.0,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.25,13.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.3,13.4,2.0,1.91,0.0
2018,10,21,6,45,0.0,6.5,2.35,13.55,6.5,6.01,0.0
2018,10,21,7,0,0.0,11.0,2.4,13.7,11.0,10.18,2.59
2018,10,21,7,15,0.0,17.5,2.45,13.95,17.5,16.21,8.0
2018,10,21,7,30,0.0,24.0,2.5,14.2,24.0,22.25,13.33
2018,10,21,7,45,0.0,36.0,2.5,14.45,36.0,33.42,22.98
2018,10,21,8,0,0.0,48.0,2.5,14.7,48.0,44.6,32.55
2018,10,21,8,15,2.0,80.5,2.5,15.0,81.5,77.87,60.78
2018,10,21,8,30,4.0,113.0,2.5,15.3,115.0,113.37,90.4
2018,10,21,8,45,20.5,144.5,2.5,15.6,154.0,159.31,128.66
2018,10,21,9,0,37.0,176.0,2.5,15.9,193.0,217.8,176.38
2018,10,21,9,15,37.5,189.0,2.5,16.15,207.5,231.79,186.94
2018,10,21,9,30,38.0,202.0,2.5,16.4,222.0,245.76,197.49
2018,10,21,9,45,48.5,221.0,2.45,16.65,248.0,275.27,220.62
2018,10,21,10,0,59.0,240.0,2.4,16.9,274.0,304.8,243.43
2018,10,21,10,15,90.5,260.0,2.4,17.15,314.5,353.77,281.87
2018,10,21,10,30,122.0,280.0,2.4,17.4,355.0,416.01,329.63
2018,10,21,10,45,215.0,279.0,2.35,17.65,416.0,494.12,390.54
2018,10,21,11,0,308.0,278.0,2.3,17.9,477.0,584.46,458.5
2018,10,21,11,15,479.5,228.5,2.35,18.1,544.0,686.51,536.28
2018,10,21,11,30,651.0,179.0,2.4,18.3,611.0,777.16,603.71
2018,10,21,11,45,778.0,135.5,2.45,18.5,653.5,820.78,633.45
2018,10,21,12,0,905.0,92.0,2.5,18.7,696.0,855.66,657.31
2018,10,21,12,15,907.5,91.0,2.6,18.85,692.0,834.95,643.04
2018,10,21,12,30,910.0,90.0,2.7,19.0,688.0,810.79,626.83
2018,10,21,12,45,903.0,90.0,2.85,19.15,673.5,777.23,604.19
2018,10,21,13,0,896.0,90.0,3.0,19.3,659.0,740.99,579.41
2018,10,21,13,15,889.0,88.5,3.2,19.25,637.5,700.68,551.7
2018,10,21,13,30,882.0,87.0,3.4,19.2,616.0,658.12,520.06
2018,10,21,13,45,871.0,85.5,3.6,19.2,587.5,611.12,483.99
2018,10,21,14,0,860.0,84.0,3.8,19.2,559.0,563.65,446.4
2018,10,21,14,15,845.0,82.0,3.95,19.05,524.0,510.89,403.7
2018,10,21,14,30,830.0,80.0,4.1,18.9,489.0,457.59,359.19
2018,10,21,14,45,808.5,78.0,4.25,18.75,449.0,401.45,311.11
2018,10,21,15,0,787.0,76.0,4.4,18.6,409.0,346.04,262.32
2018,10,21,15,15,756.5,72.0,4.4,18.6,364.0,287.14,209.73
2018,10,21,15,30,726.0,68.0,4.4,18.6,319.0,230.65,159.06
2018,10,21,15,45,681.5,63.5,4.5,18.15,271.5,171.8,108.65
2018,10,21,16,0,637.0,59.0,4.6,17.7,224.0,119.52,67.43
2018,10,21,16,15,552.0,53.5,4.5,17.3,175.0,69.32,36.72
2018,10,21,16,30,467.0,48.0,4.4,16.9,126.0,37.12,26.68
2018,10,21,16,45,356.0,38.0,4.35,16.5,85.5,30.47,20.13
2018,10,21,17,0,245.0,28.0,4.3,16.1,45.0,23.6,8.09
2018,10,21,17,15,130.5,15.5,4.15,15.9,23.5,14.77,0.0
2018,10,21,17,30,16.0,3.0,4.0,15.7,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,3.9,15.45,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.15,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.4,2.0,1.91,0.0
2018,10,22,6,45,0.0,6.0,2.85,13.65,6.0,5.55,0.0
2018,10,22,7,0,0.0,10.0,2.9,13.9,10.0,9.26,1.78
2018,10,22,7,15,0.0,16.0,2.9,14.05,16.0,14.82,6.8
2018,10,22,7,30,0.0,22.0,2.9,14.2,22.0,20.39,11.73
2018,10,22,7,45,0.0,27.0,2.85,14.4,27.0,25.04,15.81
2018,10,22,8,0,0.0,32.0,2.8,14.6,32.0,29.69,19.83
2018,10,22,8,15,0.0,55.0,2.75,14.8,55.0,51.12,38.09
2018,10,22,8,30,0.0,78.0,2.7,15.0,78.0,73.14,56.62
2018,10,22,8,45,10.0,120.5,2.6,15.2,125.0,124.84,100.06
2018,10,22,9,0,20.0,163.0,2.5,15.4,172.0,178.29,144.03
2018,10,22,9,15,20.5,175.5,2.5,15.6,185.5,191.06,153.88
2018,10,22,9,30,21.0,188.0,2.5,15.8,199.0,203.85,163.75
2018,10,22,9,45,54.0,216.0,2.5,16.0,246.0,274.24,220.83
2018,10,22,10,0,87.0,244.0,2.5,16.2,293.0,333.92,268.13
2018,10,22,10,15,135.5,262.0,2.55,16.35,342.5,408.88,327.01
2018,10,22,10,30,184.0,280.0,2.6,16.5,392.0,470.38,374.47
2018,10,22,10,45,334.5,250.5,2.65,16.7,462.0,579.35,460.06
2018,10,22,11,0,485.0,221.0,2.7,16.9,532.0,687.74,542.27
2018,10,22,11,15,652.0,171.0,2.8,17.0,596.0,777.11,609.58
2018,10,22,11,30,819.0,121.0,2.9,17.1,660.0,851.35,661.91
2018,10,22,11,45,874.5,102.0,3.0,17.2,679.5,856.61,665.24
2018,10,22,12,0,930.0,83.0,3.1,17.3,699.0,863.4,670.38
2018,10,22,12,15,928.5,83.0,3.25,17.35,693.5,840.11,654.74
2018,10,22,12,30,927.0,83.0,3.4,17.4,688.0,813.48,636.86
2018,10,22,12,45,922.5,82.0,3.5,17.45,674.0,780.29,613.88
2018,10,22,13,0,918.0,81.0,3.6,17.5,660.0,744.23,588.67
2018,10,22,13,15,911.0,80.0,3.75,17.5,638.5,703.77,560.19
2018,10,22,13,30,904.0,79.0,3.9,17.5,617.0,660.99,527.5
2018,10,22,13,45,893.5,78.0,4.0,17.45,588.5,614.03,490.67
2018,10,22,14,0,883.0,77.0,4.1,17.4,560.0,565.47,451.58
2018,10,22,14,15,867.0,75.0,4.15,17.25,524.5,511.83,407.45
2018,10,22,14,30,851.0,73.0,4.2,17.1,489.0,457.49,361.47
2018,10,22,14,45,829.0,71.0,4.3,17.0,448.0,400.24,311.89
2018,10,22,15,0,807.0,69.0,4.4,16.9,407.0,343.74,261.56
2018,10,22,15,15,777.5,65.5,4.4,16.9,362.0,284.69,208.26
2018,10,22,15,30,748.0,62.0,4.4,16.9,317.0,227.88,156.8
2018,10,22,15,45,704.5,58.0,4.35,16.45,269.5,170.82,107.43
2018,10,22,16,0,661.0,54.0,4.3,16.0,222.0,118.3,65.96
2018,10,22,16,15,593.0,48.5,4.2,15.75,175.0,65.35,33.06
2018,10,22,16,30,525.0,43.0,4.1,15.5,128.0,32.88,23.1
2018,10,22,16,45,349.5,34.0,4.0,15.2,82.5,26.88,17.07
2018,10,22,17,0,174.0,25.0,3.9,14.9,37.0,19.78,4.08
2018,10,22,17,15,96.5,14.0,3.8,14.75,19.5,13.34,0.0
2018,10,22,17,30,19.0,3.0,3.7,14.6,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.6,14.45,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,23,6,15,40.0,4.5,2.4,13.3,5.0,0.0,0.0
2018,10,23,6,30,80.0,9.0,2.3,13.5,10.0,38.46,0.0
2018,10,23,6,45,103.0,21.5,2.2,13.7,28.5,85.13,0.3
2018,10,23,7,0,126.0,34.0,2.1,13.9,47.0,114.86,85.4
2018,10,23,7,15,206.5,46.5,2.1,14.1,81.5,186.93,150.37
2018,10,23,7,30,287.0,59.0,2.1,14.3,116.0,256.21,211.0
2018,10,23,7,45,204.0,84.5,2.1,14.5,130.5,237.46,196.62
2018,10,23,8,0,121.0,110.0,2.1,14.7,145.0,211.23,174.41
2018,10,23,8,15,200.0,124.5,2.2,14.9,193.5,296.65,246.15
2018,10,23,8,30,279.0,139.0,2.3,15.1,242.0,376.4,311.42
2018,10,23,8,45,359.5,143.5,2.35,15.3,293.0,462.62,380.05
2018,10,23,9,0,440.0,148.0,2.4,15.5,344.0,539.9,440.18
2018,10,23,9,15,323.0,182.5,2.5,15.65,333.0,481.53,391.41
2018,10,23,9,30,206.0,217.0,2.6,15.8,322.0,416.97,337.73
2018,10,23,9,45,151.5,229.0,2.7,15.95,309.0,385.81,311.43
2018,10,23,10,0,97.0,241.0,2.8,16.1,296.0,339.1,272.66
2018,10,23,10,15,93.5,254.0,2.9,16.15,309.0,349.58,280.45
2018,10,23,10,30,90.0,267.0,3.0,16.2,322.0,359.62,287.69
2018,10,23,10,45,207.5,268.5,3.1,16.3,399.5,474.83,380.02
2018,10,23,11,0,325.0,270.0,3.2,16.4,477.0,588.85,468.3
2018,10,23,11,15,437.0,240.0,3.35,16.4,523.0,659.57,523.3
2018,10,23,11,30,549.0,210.0,3.5,16.4,569.0,714.85,566.66
2018,10,23,11,45,582.0,198.5,3.6,16.45,580.5,718.97,570.08
2018,10,23,12,0,615.0,187.0,3.7,16.5,592.0,724.64,574.82
2018,10,23,12,15,467.0,232.5,3.75,16.5,538.5,633.61,503.64
2018,10,23,12,30,319.0,278.0,3.8,16.5,485.0,542.42,431.71
2018,10,23,12,45,432.5,237.5,3.8,16.55,512.0,580.02,463.03
2018,10,23,13,0,546.0,197.0,3.8,16.6,539.0,600.92,480.62
2018,10,23,13,15,606.0,170.5,3.7,16.65,538.0,594.56,475.83
2018,10,23,13,30,666.0,144.0,3.6,16.7,537.0,578.51,463.4
2018,10,23,13,45,720.5,121.0,3.45,16.8,528.0,555.85,444.95
2018,10,23,14,0,775.0,98.0,3.3,16.9,519.0,526.77,420.67
2018,10,23,14,15,688.0,112.0,3.25,16.95,468.0,458.02,364.49
2018,10,23,14,30,601.0,126.0,3.2,17.0,417.0,395.66,312.87
2018,10,23,14,45,703.0,96.0,3.1,17.05,408.5,372.09,289.62
2018,10,23,15,0,805.0,66.0,3.0,17.1,400.0,337.85,255.31
2018,10,23,15,15,781.0,62.5,3.0,17.1,356.5,280.63,203.66
2018,10,23,15,30,757.0,59.0,3.0,17.1,313.0,225.0,153.28
2018,10,23,15,45,716.5,54.5,3.1,16.95,266.0,167.62,103.75
2018,10,23,16,0,676.0,50.0,3.2,16.8,219.0,114.38,61.97
2018,10,23,16,15,610.0,44.5,3.15,16.45,172.0,63.58,31.65
2018,10,23,16,30,544.0,39.0,3.1,16.1,125.0,32.31,22.5
2018,10,23,16,45,371.5,31.5,3.1,15.7,80.5,24.77,15.11
2018,10,23,17,0,199.0,24.0,3.1,15.3,36.0,20.01,1.68
2018,10,23,17,15,99.5,12.0,3.2,15.1,18.0,11.44,0.0
2018,10,23,17,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,24,6,15,15.5,3.5,0.9,14.2,3.5,0.0,0.0
2018,10,24,6,30,31.0,7.0,0.9,14.3,7.0,18.2,0.0
2018,10,24,6,45,91.5,22.0,0.9,14.45,29.5,74.36,0.0
2018,10,24,7,0,152.0,37.0,0.9,14.6,52.0,142.8,105.47
2018,10,24,7,15,353.0,41.5,1.0,14.9,103.0,259.24,207.22
2018,10,24,7,30,554.0,46.0,1.1,15.2,154.0,394.41,319.62
2018,10,24,7,45,625.5,49.0,1.25,15.45,202.0,461.28,375.97
2018,10,24,8,0,697.0,52.0,1.4,15.7,250.0,536.73,437.18
2018,10,24,8,15,733.0,55.5,1.5,16.05,295.5,591.67,479.34
2018,10,24,8,30,769.0,59.0,1.6,16.4,341.0,646.79,519.54
2018,10,24,8,45,793.5,61.5,1.7,16.7,383.0,691.67,551.24
2018,10,24,9,0,818.0,64.0,1.8,17.0,425.0,728.54,576.56
2018,10,24,9,15,835.0,66.0,1.9,17.35,462.0,763.47,600.07
2018,10,24,9,30,852.0,68.0,2.0,17.7,499.0,796.07,621.66
2018,10,24,9,45,864.0,69.5,2.1,18.0,530.5,821.21,637.95
2018,10,24,10,0,876.0,71.0,2.2,18.3,562.0,843.35,652.18
2018,10,24,10,15,884.0,72.0,2.4,18.5,586.5,858.23,662.47
2018,10,24,10,30,892.0,73.0,2.6,18.7,611.0,869.7,670.49
2018,10,24,10,45,897.5,74.0,2.75,18.9,628.5,875.46,674.25
2018,10,24,11,0,903.0,75.0,2.9,19.1,646.0,877.6,675.64
2018,10,24,11,15,905.0,75.5,3.1,19.2,655.5,872.48,672.67
2018,10,24,11,30,907.0,76.0,3.3,19.3,665.0,863.73,667.25
2018,10,24,11,45,907.0,75.5,3.55,19.45,666.5,848.55,657.49
2018,10,24,12,0,907.0,75.0,3.8,19.6,668.0,829.91,645.22
2018,10,24,12,15,905.5,74.5,3.95,19.7,662.0,806.67,629.28
2018,10,24,12,30,904.0,74.0,4.1,19.8,656.0,780.19,610.97
2018,10,24,12,45,900.0,73.5,4.2,19.9,642.5,748.74,588.79
2018,10,24,13,0,896.0,73.0,4.3,20.0,629.0,714.47,564.43
2018,10,24,13,15,888.0,72.5,4.35,20.0,608.0,674.85,535.86
2018,10,24,13,30,880.0,72.0,4.4,20.0,587.0,633.06,503.45
2018,10,24,13,45,846.5,77.5,4.45,20.05,553.5,580.68,461.91
2018,10,24,14,0,813.0,83.0,4.5,20.1,520.0,529.63,420.5
2018,10,24,14,15,811.5,77.0,4.45,20.05,489.5,481.9,380.79
2018,10,24,14,30,810.0,71.0,4.4,20.0,459.0,432.49,338.53
2018,10,24,14,45,674.5,92.0,4.35,19.9,396.5,355.18,274.56
2018,10,24,15,0,539.0,113.0,4.3,19.8,334.0,290.74,221.24
2018,10,24,15,15,437.0,113.5,4.3,19.8,279.5,227.82,169.36
2018,10,24,15,30,335.0,114.0,4.3,19.8,225.0,177.56,128.95
2018,10,24,15,45,466.5,83.0,4.25,19.5,212.0,148.52,97.85
2018,10,24,16,0,598.0,52.0,4.2,19.2,199.0,104.38,56.56
2018,10,24,16,15,551.5,45.0,4.25,18.8,157.5,57.62,28.51
2018,10,24,16,30,505.0,38.0,4.3,18.4,116.0,28.81,19.19
2018,10,24,16,45,379.5,30.0,4.35,18.05,76.5,23.59,13.77
2018,10,24,17,0,254.0,22.0,4.4,17.7,37.0,18.25,0.0
2018,10,24,17,15,127.0,11.0,4.4,17.45,18.5,10.48,0.0
2018,10,24,17,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,25,6,15,32.5,3.5,2.2,14.2,3.5,0.0,0.0
2018,10,25,6,30,65.0,7.0,2.1,14.4,7.0,30.75,0.0
2018,10,25,6,45,186.5,18.0,2.0,14.55,33.0,114.3,0.0
2018,10,25,7,0,308.0,29.0,1.9,14.7,59.0,206.27,152.09
2018,10,25,7,15,399.0,37.5,1.9,15.0,99.5,277.67,222.19
2018,10,25,7,30,490.0,46.0,1.9,15.3,140.0,357.23,291.52
2018,10,25,7,45,296.5,67.0,1.85,15.55,128.5,281.95,232.46
2018,10,25,8,0,103.0,88.0,1.8,15.8,117.0,170.26,139.46
2018,10,25,8,15,79.5,116.0,1.8,16.15,140.5,180.54,147.69
2018,10,25,8,30,56.0,144.0,1.8,16.5,164.0,198.24,161.12
2018,10,25,8,45,67.0,162.5,1.8,16.8,189.5,227.61,184.74
2018,10,25,9,0,78.0,181.0,1.8,17.1,215.0,257.36,208.22
2018,10,25,9,15,94.5,200.0,1.75,17.4,245.0,292.43,235.63
2018,10,25,9,30,111.0,219.0,1.7,17.7,275.0,340.78,272.78
2018,10,25,9,45,126.0,234.5,1.65,18.05,301.5,370.97,295.2
2018,10,25,10,0,141.0,250.0,1.6,18.4,328.0,401.01,317.26
2018,10,25,10,15,174.0,260.5,1.55,18.75,361.5,440.27,346.52
2018,10,25,10,30,207.0,271.0,1.5,19.1,395.0,479.25,375.0
2018,10,25,10,45,207.0,280.0,1.45,19.45,407.0,487.11,379.24
2018,10,25,11,0,207.0,289.0,1.4,19.8,419.0,494.08,383.03
2018,10,25,11,15,208.5,293.5,1.4,20.1,426.0,496.28,383.8
2018,10,25,11,30,210.0,298.0,1.4,20.4,433.0,497.59,384.0
2018,10,25,11,45,205.5,299.5,1.35,20.65,432.0,489.68,377.25
2018,10,25,12,0,201.0,301.0,1.3,20.9,431.0,481.11,370.15
2018,10,25,12,15,409.5,237.0,1.4,21.05,499.5,590.21,454.53
2018,10,25,12,30,618.0,173.0,1.5,21.2,568.0,672.65,516.78
2018,10,25,12,45,759.0,125.5,1.55,21.35,600.5,704.58,540.83
2018,10,25,13,0,900.0,78.0,1.6,21.5,633.0,720.02,552.05
2018,10,25,13,15,892.5,77.5,1.75,21.55,612.0,680.57,525.17
2018,10,25,13,30,885.0,77.0,1.9,21.6,591.0,638.89,494.99
2018,10,25,13,45,874.5,75.5,2.05,21.65,563.0,592.4,460.26
2018,10,25,14,0,864.0,74.0,2.2,21.7,535.0,544.41,423.18
2018,10,25,14,15,849.0,71.5,2.35,21.65,500.0,491.92,381.55
2018,10,25,14,30,834.0,69.0,2.5,21.6,465.0,438.89,337.99
2018,10,25,14,45,812.5,67.0,2.65,21.5,425.5,382.92,290.76
2018,10,25,15,0,791.0,65.0,2.8,21.4,386.0,327.84,242.84
2018,10,25,15,15,760.5,62.0,2.8,21.4,342.0,270.33,192.1
2018,10,25,15,30,730.0,59.0,2.8,21.4,298.0,215.18,143.35
2018,10,25,15,45,685.0,55.0,3.1,20.85,251.5,159.45,96.68
2018,10,25,16,0,640.0,51.0,3.4,20.3,205.0,108.43,58.05
2018,10,25,16,15,541.0,46.5,3.5,19.7,156.5,57.22,28.91
2018,10,25,16,30,442.0,42.0,3.6,19.1,108.0,32.54,22.28
2018,10,25,16,45,288.5,31.0,3.7,18.55,67.5,24.66,14.39
2018,10,25,17,0,135.0,20.0,3.8,18.0,27.0,15.83,0.0
2018,10,25,17,15,67.5,10.0,3.9,17.6,13.5,9.53,0.0
2018,10,25,17,30,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,6,15,14.5,2.0,1.65,15.05,2.0,0.0,0.0
2018,10,26,6,30,29.0,4.0,1.6,15.2,4.0,14.51,0.0
2018,10,26,6,45,211.5,16.0,1.55,15.35,34.5,121.41,0.0
2018,10,26,7,0,394.0,28.0,1.5,15.5,65.0,244.85,177.05
2018,10,26,7,15,493.0,34.5,1.5,15.8,108.5,316.57,251.02
2018,10,26,7,30,592.0,41.0,1.5,16.1,152.0,402.87,325.49
2018,10,26,7,45,343.0,46.0,1.5,16.4,114.5,287.27,236.0
2018,10,26,8,0,94.0,51.0,1.5,16.7,77.0,126.19,102.51
2018,10,26,8,15,47.0,72.5,1.45,17.1,85.5,105.17,84.28
2018,10,26,8,30,0.0,94.0,1.4,17.5,94.0,90.4,70.38
2018,10,26,8,45,5.0,123.0,1.4,17.85,125.0,124.44,98.43
2018,10,26,9,0,10.0,152.0,1.4,18.2,156.0,158.95,126.25
2018,10,26,9,15,21.0,171.5,1.4,18.6,181.5,187.79,149.26
2018,10,26,9,30,32.0,191.0,1.4,19.0,207.0,228.91,181.64
2018,10,26,9,45,62.0,211.5,1.45,19.4,245.0,276.43,219.14
2018,10,26,10,0,92.0,232.0,1.5,19.8,283.0,324.48,256.32
2018,10,26,10,15,197.5,243.0,1.55,20.1,358.5,439.57,345.81
2018,10,26,10,30,303.0,254.0,1.6,20.4,434.0,555.54,432.23
2018,10,26,10,45,395.5,236.5,1.7,20.7,478.5,612.98,474.86
2018,10,26,11,0,488.0,219.0,1.8,21.0,523.0,682.69,525.59
2018,10,26,11,15,542.0,202.5,1.9,21.2,545.5,704.58,541.62
2018,10,26,11,30,596.0,186.0,2.0,21.4,568.0,728.31,559.16
2018,10,26,11,45,433.0,235.5,2.15,21.6,513.5,630.43,485.7
2018,10,26,12,0,270.0,285.0,2.3,21.8,459.0,529.94,409.39
2018,10,26,12,15,271.5,283.0,2.4,21.85,456.5,519.67,402.59
2018,10,26,12,30,273.0,281.0,2.5,21.9,454.0,508.31,394.38
2018,10,26,12,45,273.0,266.5,2.65,22.0,436.5,481.65,374.98
2018,10,26,13,0,273.0,252.0,2.8,22.1,419.0,454.36,354.92
2018,10,26,13,15,421.5,206.0,2.85,22.1,453.5,499.86,391.72
2018,10,26,13,30,570.0,160.0,2.9,22.1,488.0,529.13,414.92
2018,10,26,13,45,559.5,159.0,3.0,22.05,468.0,491.38,385.47
2018,10,26,14,0,549.0,158.0,3.1,22.0,448.0,456.49,357.79
2018,10,26,14,15,537.5,149.5,3.05,21.95,418.0,413.29,322.92
2018,10,26,14,30,526.0,141.0,3.0,21.9,388.0,370.09,287.28
2018,10,26,14,45,468.5,138.0,3.0,21.8,344.0,314.67,241.92
2018,10,26,15,0,411.0,135.0,3.0,21.7,300.0,264.42,200.39
2018,10,26,15,15,404.5,119.0,3.0,21.7,265.5,221.79,163.54
2018,10,26,15,30,398.0,103.0,3.0,21.7,231.0,179.6,126.85
2018,10,26,15,45,406.0,86.0,2.9,21.3,199.0,139.39,92.02
2018,10,26,16,0,414.0,69.0,2.8,20.9,167.0,98.21,58.85
2018,10,26,16,15,364.5,57.0,2.8,20.4,129.0,58.24,34.23
2018,10,26,16,30,315.0,45.0,2.8,19.9,91.0,34.47,23.78
2018,10,26,16,45,227.5,32.5,2.8,19.4,59.0,25.36,14.63
2018,10,26,17,0,140.0,20.0,2.8,18.9,27.0,15.9,0.0
2018,10,26,17,15,70.0,10.0,2.8,18.65,13.5,9.53,0.0
2018,10,26,17,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,15,23.5,3.0,1.8,15.55,3.0,0.0,0.0
2018,10,27,6,30,47.0,6.0,1.9,15.7,6.0,5.72,0.0
2018,10,27,6,45,190.0,18.0,2.0,15.85,33.0,96.05,0.0
2018,10,27,7,0,333.0,30.0,2.1,16.0,60.0,217.68,154.24
2018,10,27,7,15,425.0,38.0,2.15,16.25,100.5,290.11,229.97
2018,10,27,7,30,517.0,46.0,2.2,16.5,141.0,370.36,300.32
2018,10,27,7,45,351.0,65.5,2.3,16.75,138.0,311.94,256.26
2018,10,27,8,0,185.0,85.0,2.4,17.0,135.0,229.96,189.4
2018,10,27,8,15,131.0,112.5,2.45,17.35,151.0,221.99,182.23
2018,10,27,8,30,77.0,140.0,2.5,17.7,167.0,208.76,169.81
2018,10,27,8,45,90.5,160.5,2.55,18.0,196.5,243.22,197.69
2018,10,27,9,0,104.0,181.0,2.6,18.3,226.0,290.25,234.89
2018,10,27,9,15,140.0,198.0,2.65,18.6,264.0,339.26,273.75
2018,10,27,9,30,176.0,215.0,2.7,18.9,302.0,389.29,312.7
2018,10,27,9,45,222.5,224.5,2.75,19.2,341.5,439.47,351.53
2018,10,27,10,0,269.0,234.0,2.8,19.5,381.0,503.86,400.22
2018,10,27,10,15,323.5,234.5,2.85,19.7,419.5,550.84,435.72
2018,10,27,10,30,378.0,235.0,2.9,19.9,458.0,597.38,470.49
2018,10,27,10,45,409.0,233.0,2.9,20.1,481.0,632.62,495.64
2018,10,27,11,0,440.0,231.0,2.9,20.3,504.0,653.28,510.28
2018,10,27,11,15,647.0,164.5,2.95,20.45,572.5,756.08,588.64
2018,10,27,11,30,854.0,98.0,3.0,20.6,641.0,842.56,648.84
2018,10,27,11,45,844.5,101.5,3.05,20.8,640.0,824.25,634.92
2018,10,27,12,0,835.0,105.0,3.1,21.0,639.0,802.88,619.78
2018,10,27,12,15,751.5,132.5,3.2,21.05,610.0,749.42,582.35
2018,10,27,12,30,668.0,160.0,3.3,21.1,581.0,693.38,541.46
2018,10,27,12,45,758.5,127.0,3.35,21.15,595.5,701.41,549.08
2018,10,27,13,0,849.0,94.0,3.4,21.2,610.0,699.89,548.86
2018,10,27,13,15,850.0,88.5,3.55,21.1,590.0,661.85,520.84
2018,10,27,13,30,851.0,83.0,3.7,21.0,570.0,619.07,488.69
2018,10,27,13,45,823.0,84.5,3.8,20.95,536.5,568.69,449.31
2018,10,27,14,0,795.0,86.0,3.9,20.9,503.0,516.3,407.49
2018,10,27,14,15,729.5,95.5,3.95,20.75,458.5,453.87,356.93
2018,10,27,14,30,664.0,105.0,4.0,20.6,414.0,395.93,309.05
2018,10,27,14,45,700.0,90.0,4.05,20.45,390.5,357.57,274.74
2018,10,27,15,0,736.0,75.0,4.1,20.3,367.0,315.65,235.9
2018,10,27,15,15,668.0,75.0,4.1,20.3,316.5,252.47,181.48
2018,10,27,15,30,600.0,75.0,4.1,20.3,266.0,197.27,134.32
2018,10,27,15,45,511.5,72.0,4.1,19.8,216.5,143.24,91.24
2018,10,27,16,0,423.0,69.0,4.1,19.3,167.0,98.08,58.91
2018,10,27,16,15,392.5,55.0,4.0,18.95,129.5,57.54,33.65
2018,10,27,16,30,362.0,41.0,3.9,18.6,92.0,31.98,21.71
2018,10,27,16,45,268.5,30.5,3.75,18.2,60.0,24.62,13.78
2018,10,27,17,0,175.0,20.0,3.6,17.8,28.0,16.87,0.0
2018,10,27,17,15,87.5,10.0,3.55,17.55,14.0,9.53,0.0
2018,10,27,17,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,6,15,11.0,1.5,2.2,15.25,1.5,0.0,0.0
2018,10,28,6,30,22.0,3.0,2.2,15.5,3.0,0.0,0.0
2018,10,28,6,45,11.0,10.5,2.2,15.75,10.5,14.55,0.0
2018,10,28,7,0,0.0,18.0,2.2,16.0,18.0,16.7,6.53
2018,10,28,7,15,0.0,32.0,2.2,16.35,32.0,29.75,18.82
2018,10,28,7,30,0.0,46.0,2.2,16.7,46.0,43.95,31.19
2018,10,28,7,45,16.5,70.0,2.25,17.0,74.5,85.38,66.54
2018,10,28,8,0,33.0,94.0,2.3,17.3,103.0,124.12,99.4
2018,10,28,8,15,89.0,118.0,2.35,17.55,148.0,200.96,164.06
2018,10,28,8,30,145.0,142.0,2.4,17.8,193.0,271.34,222.11
2018,10,28,8,45,144.5,160.0,2.45,18.05,216.0,294.69,240.12
2018,10,28,9,0,144.0,178.0,2.5,18.3,239.0,317.45,257.45
2018,10,28,9,15,125.5,195.0,2.6,18.55,251.5,324.01,261.29
2018,10,28,9,30,107.0,212.0,2.7,18.8,264.0,316.38,254.04
2018,10,28,9,45,97.0,224.0,2.75,19.0,273.5,321.13,256.78
2018,10,28,10,0,87.0,236.0,2.8,19.2,283.0,325.33,259.03
2018,10,28,10,15,100.0,246.5,2.95,19.35,303.0,346.88,275.74
2018,10,28,10,30,113.0,257.0,3.1,19.5,323.0,381.33,302.14
2018,10,28,10,45,294.5,235.5,3.2,19.65,415.0,523.14,415.0
2018,10,28,11,0,476.0,214.0,3.3,19.8,507.0,664.16,522.67
2018,10,28,11,15,678.0,150.0,3.4,19.9,574.5,764.53,598.22
2018,10,28,11,30,880.0,86.0,3.5,20.0,642.0,841.82,652.79
2018,10,28,11,45,829.5,103.5,3.65,20.05,629.0,811.68,631.23
2018,10,28,12,0,779.0,121.0,3.8,20.1,616.0,772.98,604.16
2018,10,28,12,15,554.5,191.5,3.95,20.1,542.0,651.84,513.49
2018,10,28,12,30,330.0,262.0,4.1,20.1,468.0,529.89,417.91
2018,10,28,12,45,251.5,268.0,4.25,20.1,423.0,466.43,368.68
2018,10,28,13,0,173.0,274.0,4.4,20.1,378.0,399.13,315.8
2018,10,28,13,15,154.5,265.0,4.45,20.05,355.5,368.92,292.36
2018,10,28,13,30,136.0,256.0,4.5,20.0,333.0,339.79,269.49
2018,10,28,13,45,285.0,208.5,4.6,19.9,360.0,374.71,299.06
2018,10,28,14,0,434.0,161.0,4.7,19.8,387.0,395.86,316.14
2018,10,28,14,15,605.5,119.0,4.75,19.7,411.0,416.0,330.43
2018,10,28,14,30,777.0,77.0,4.8,19.6,435.0,415.61,326.11
2018,10,28,14,45,732.5,78.5,4.85,19.45,392.5,357.79,276.19
2018,10,28,15,0,688.0,80.0,4.9,19.3,350.0,301.83,227.17
2018,10,28,15,15,469.0,93.0,4.9,19.3,267.0,213.21,156.54
2018,10,28,15,30,250.0,106.0,4.9,19.3,184.0,149.21,108.97
2018,10,28,15,45,126.0,80.0,4.9,18.85,119.0,91.53,65.57
2018,10,28,16,0,2.0,54.0,4.9,18.4,54.0,50.15,36.39
2018,10,28,16,15,1.0,40.5,4.85,18.15,40.5,37.66,25.74
2018,10,28,16,30,0.0,27.0,4.8,17.9,27.0,25.06,15.8
2018,10,28,16,45,45.0,20.0,4.75,17.6,22.0,16.82,7.36
2018,10,28,17,0,90.0,13.0,4.7,17.3,17.0,12.39,0.0
2018,10,28,17,15,45.0,6.5,4.65,17.1,8.5,6.2,0.0
2018,10,28,17,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.55,16.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.45,16.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
