Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,0,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,8,6,45,42.0,9.5,3.75,12.8,11.5,25.49,0.0
2018,11,8,7,0,84.0,19.0,3.8,12.9,23.0,67.86,0.0
2018,11,8,7,15,203.5,34.0,3.9,13.3,58.5,167.4,123.4
2018,11,8,7,30,323.0,49.0,4.0,13.7,94.0,256.17,206.9
2018,11,8,7,45,422.0,57.0,4.1,14.15,139.0,335.82,277.29
2018,11,8,8,0,521.0,65.0,4.2,14.6,184.0,423.03,352.03
2018,11,8,8,15,612.0,69.5,4.3,14.9,237.5,506.71,422.13
2018,11,8,8,30,703.0,74.0,4.4,15.2,291.0,594.5,493.41
2018,11,8,8,45,738.0,78.0,4.45,15.5,334.0,645.09,532.59
2018,11,8,9,0,773.0,82.0,4.5,15.8,377.0,695.03,569.75
2018,11,8,9,15,807.0,83.0,4.4,16.15,417.5,735.24,597.82
2018,11,8,9,30,841.0,84.0,4.3,16.5,458.0,778.44,627.5
2018,11,8,9,45,874.0,82.0,4.25,16.85,494.5,815.14,652.12
2018,11,8,10,0,907.0,80.0,4.2,17.2,531.0,849.26,674.64
2018,11,8,10,15,915.5,82.0,4.05,17.5,556.5,858.45,678.53
2018,11,8,10,30,924.0,84.0,3.9,17.8,582.0,870.97,685.03
2018,11,8,10,45,931.0,85.5,3.8,18.1,601.0,878.06,687.91
2018,11,8,11,0,938.0,87.0,3.7,18.4,620.0,881.46,688.31
2018,11,8,11,15,940.0,89.0,3.65,18.65,630.5,877.62,684.13
2018,11,8,11,30,942.0,91.0,3.6,18.9,641.0,870.05,677.53
2018,11,8,11,45,940.5,91.5,3.55,19.1,642.5,854.32,665.45
2018,11,8,12,0,939.0,92.0,3.5,19.3,644.0,835.08,651.07
2018,11,8,12,15,943.5,89.5,3.45,19.45,639.5,813.59,635.35
2018,11,8,12,30,948.0,87.0,3.4,19.6,635.0,788.53,617.18
2018,11,8,12,45,952.0,83.0,3.4,19.75,623.0,757.98,595.33
2018,11,8,13,0,956.0,79.0,3.4,19.9,611.0,724.05,570.45
2018,11,8,13,15,922.0,83.5,3.35,20.0,581.0,672.25,530.39
2018,11,8,13,30,888.0,88.0,3.3,20.1,551.0,622.22,491.0
2018,11,8,13,45,703.5,119.0,3.3,20.2,473.5,515.31,407.35
2018,11,8,14,0,519.0,150.0,3.3,20.3,396.0,416.92,329.45
2018,11,8,14,15,535.0,135.5,3.25,20.3,373.5,382.56,300.82
2018,11,8,14,30,551.0,121.0,3.2,20.3,351.0,345.69,268.94
2018,11,8,14,45,563.0,105.0,3.15,20.3,320.5,305.74,233.59
2018,11,8,15,0,575.0,89.0,3.1,20.3,290.0,261.18,193.55
2018,11,8,15,15,614.5,76.0,3.1,20.3,265.5,224.18,157.92
2018,11,8,15,30,654.0,63.0,3.1,20.3,241.0,182.14,118.01
2018,11,8,15,45,546.0,58.0,2.7,19.7,188.0,123.45,73.04
2018,11,8,16,0,438.0,53.0,2.3,19.1,135.0,76.86,42.36
2018,11,8,16,15,399.0,44.5,2.25,18.6,103.0,40.38,24.2
2018,11,8,16,30,360.0,36.0,2.2,18.1,71.0,29.9,18.43
2018,11,8,16,45,214.5,22.5,2.15,17.65,40.5,19.09,0.0
2018,11,8,17,0,69.0,9.0,2.1,17.2,10.0,8.58,0.0
2018,11,8,17,15,34.5,4.5,2.1,17.0,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,9,6,45,101.5,10.5,3.4,11.9,15.0,49.54,0.0
2018,11,9,7,0,203.0,21.0,3.3,12.0,30.0,126.17,0.0
2018,11,9,7,15,326.0,31.5,3.3,12.55,67.0,222.36,162.29
2018,11,9,7,30,449.0,42.0,3.3,13.1,104.0,313.8,253.02
2018,11,9,7,45,468.0,53.0,3.25,13.65,138.5,356.62,293.62
2018,11,9,8,0,487.0,64.0,3.2,14.2,173.0,399.78,331.95
2018,11,9,8,15,522.0,73.5,3.05,14.6,213.0,451.55,375.4
2018,11,9,8,30,557.0,83.0,2.9,15.0,253.0,504.0,417.54
2018,11,9,8,45,603.5,88.0,2.75,15.4,295.5,559.67,460.8
2018,11,9,9,0,650.0,93.0,2.6,15.8,338.0,615.69,502.63
2018,11,9,9,15,674.0,98.5,2.45,16.25,375.0,655.07,529.65
2018,11,9,9,30,698.0,104.0,2.3,16.7,412.0,692.86,554.81
2018,11,9,9,45,708.0,109.5,2.2,17.15,440.5,717.6,570.07
2018,11,9,10,0,718.0,115.0,2.1,17.6,469.0,739.75,583.29
2018,11,9,10,15,761.5,112.5,2.0,18.1,505.0,777.09,607.06
2018,11,9,10,30,805.0,110.0,1.9,18.6,541.0,807.51,625.31
2018,11,9,10,45,837.0,110.0,1.75,19.1,570.5,833.18,639.51
2018,11,9,11,0,869.0,110.0,1.6,19.6,600.0,855.37,651.02
2018,11,9,11,15,871.5,111.5,1.5,19.85,610.0,851.42,645.82
2018,11,9,11,30,874.0,113.0,1.4,20.1,620.0,843.94,638.64
2018,11,9,11,45,844.0,119.5,1.3,20.4,610.5,812.78,615.44
2018,11,9,12,0,814.0,126.0,1.2,20.7,601.0,782.72,593.35
2018,11,9,12,15,790.0,129.5,1.15,20.85,587.0,748.31,569.27
2018,11,9,12,30,766.0,133.0,1.1,21.0,573.0,712.04,543.06
2018,11,9,12,45,707.5,141.5,1.05,21.1,540.5,655.65,501.91
2018,11,9,13,0,649.0,150.0,1.0,21.2,508.0,600.05,460.99
2018,11,9,13,15,584.5,157.5,1.0,21.2,471.0,541.17,417.64
2018,11,9,13,30,520.0,165.0,1.0,21.2,434.0,482.19,373.51
2018,11,9,13,45,492.0,161.5,1.05,21.2,405.0,438.81,340.74
2018,11,9,14,0,464.0,158.0,1.1,21.2,376.0,396.52,307.92
2018,11,9,14,15,439.5,150.0,1.15,21.05,344.5,352.78,273.48
2018,11,9,14,30,415.0,142.0,1.2,20.9,313.0,310.5,239.36
2018,11,9,14,45,429.5,126.5,1.25,20.75,288.5,276.44,210.33
2018,11,9,15,0,444.0,111.0,1.3,20.6,264.0,240.32,178.6
2018,11,9,15,15,492.5,97.0,1.3,20.6,246.0,211.82,150.84
2018,11,9,15,30,541.0,83.0,1.3,20.6,228.0,179.18,119.35
2018,11,9,15,45,493.0,73.5,1.35,19.55,187.0,130.58,80.97
2018,11,9,16,0,445.0,64.0,1.4,18.5,146.0,87.36,50.92
2018,11,9,16,15,334.0,51.5,1.55,17.95,103.0,43.89,27.91
2018,11,9,16,30,223.0,39.0,1.7,17.4,60.0,30.76,18.9
2018,11,9,16,45,129.0,23.0,1.8,16.85,33.5,18.41,0.0
2018,11,9,17,0,35.0,7.0,1.9,16.3,7.0,6.67,0.0
2018,11,9,17,15,17.5,3.5,2.0,16.0,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,10,6,45,32.5,7.5,1.55,11.25,9.0,19.74,0.0
2018,11,10,7,0,65.0,15.0,1.6,11.2,18.0,42.4,0.0
2018,11,10,7,15,144.5,33.0,1.65,11.35,49.5,137.95,97.3
2018,11,10,7,30,224.0,51.0,1.7,11.5,81.0,206.31,165.65
2018,11,10,7,45,284.0,66.5,1.8,11.65,119.5,266.99,220.05
2018,11,10,8,0,344.0,82.0,1.9,11.8,158.0,332.08,276.57
2018,11,10,8,15,375.5,93.5,1.95,12.05,193.0,377.49,315.32
2018,11,10,8,30,407.0,105.0,2.0,12.3,228.0,424.02,353.77
2018,11,10,8,45,442.5,115.0,2.05,12.6,266.0,472.22,392.41
2018,11,10,9,0,478.0,125.0,2.1,12.9,304.0,520.91,430.4
2018,11,10,9,15,505.0,133.0,2.05,13.35,338.5,560.76,459.93
2018,11,10,9,30,532.0,141.0,2.0,13.8,373.0,599.86,488.18
2018,11,10,9,45,556.0,146.0,1.95,14.2,404.0,631.88,510.62
2018,11,10,10,0,580.0,151.0,1.9,14.6,435.0,662.37,531.53
2018,11,10,10,15,604.5,152.0,1.7,15.0,461.0,691.67,550.08
2018,11,10,10,30,629.0,153.0,1.5,15.4,487.0,714.41,563.4
2018,11,10,10,45,652.5,155.5,1.35,15.85,512.0,735.34,575.3
2018,11,10,11,0,676.0,158.0,1.2,16.3,537.0,753.41,584.71
2018,11,10,11,15,681.5,162.0,1.2,16.5,549.5,755.4,584.93
2018,11,10,11,30,687.0,166.0,1.2,16.7,562.0,754.41,583.18
2018,11,10,11,45,661.5,170.5,1.2,16.95,553.0,726.59,562.23
2018,11,10,12,0,636.0,175.0,1.2,17.2,544.0,696.87,540.16
2018,11,10,12,15,625.0,178.0,1.35,17.3,537.5,674.85,525.33
2018,11,10,12,30,614.0,181.0,1.5,17.4,531.0,647.65,506.38
2018,11,10,12,45,579.5,184.5,1.7,17.5,509.0,606.82,477.01
2018,11,10,13,0,545.0,188.0,1.9,17.6,487.0,565.98,446.95
2018,11,10,13,15,527.5,185.0,1.95,17.65,465.5,529.45,419.16
2018,11,10,13,30,510.0,182.0,2.0,17.7,444.0,492.6,390.57
2018,11,10,13,45,501.5,176.0,2.05,17.7,422.0,457.54,362.95
2018,11,10,14,0,493.0,170.0,2.1,17.7,400.0,421.91,334.21
2018,11,10,14,15,482.5,162.5,2.05,17.65,374.0,383.52,302.5
2018,11,10,14,30,472.0,155.0,2.0,17.6,348.0,345.1,270.06
2018,11,10,14,45,438.5,144.0,1.95,17.5,310.0,295.5,228.55
2018,11,10,15,0,405.0,133.0,1.9,17.4,272.0,248.74,188.9
2018,11,10,15,15,366.5,119.0,1.9,17.4,232.0,201.11,148.59
2018,11,10,15,30,328.0,105.0,1.9,17.4,192.0,156.81,111.5
2018,11,10,15,45,277.0,87.5,1.75,16.75,151.5,113.26,77.06
2018,11,10,16,0,226.0,70.0,1.6,16.1,111.0,75.64,49.58
2018,11,10,16,15,163.0,50.5,1.7,15.75,75.5,42.53,31.02
2018,11,10,16,30,100.0,31.0,1.8,15.4,40.0,25.51,14.59
2018,11,10,16,45,56.5,17.5,1.9,15.1,22.0,14.65,0.0
2018,11,10,17,0,13.0,4.0,2.0,14.8,4.0,3.81,0.0
2018,11,10,17,15,6.5,2.0,2.05,14.6,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,11,6,45,43.0,8.5,2.85,10.8,10.0,8.1,0.0
2018,11,11,7,0,86.0,17.0,2.9,10.8,20.0,53.18,0.0
2018,11,11,7,15,161.0,31.5,3.0,11.25,48.5,142.65,98.01
2018,11,11,7,30,236.0,46.0,3.1,11.7,77.0,205.33,164.87
2018,11,11,7,45,325.5,59.5,3.25,12.15,120.0,280.54,231.91
2018,11,11,8,0,415.0,73.0,3.4,12.6,163.0,362.58,302.9
2018,11,11,8,15,464.5,82.0,3.5,13.05,203.5,418.92,351.06
2018,11,11,8,30,514.0,91.0,3.6,13.5,244.0,480.51,401.88
2018,11,11,8,45,558.5,97.0,3.7,13.95,285.0,534.71,445.42
2018,11,11,9,0,603.0,103.0,3.8,14.4,326.0,589.17,488.0
2018,11,11,9,15,645.5,107.5,3.7,14.9,368.0,640.25,526.24
2018,11,11,9,30,688.0,112.0,3.6,15.4,410.0,690.57,562.13
2018,11,11,9,45,687.5,118.5,3.5,15.95,434.5,707.92,572.33
2018,11,11,10,0,687.0,125.0,3.4,16.5,459.0,722.43,580.49
2018,11,11,10,15,734.0,123.5,3.2,16.9,496.0,763.49,608.04
2018,11,11,10,30,781.0,122.0,3.0,17.3,533.0,802.09,632.99
2018,11,11,10,45,802.0,122.0,2.75,17.7,556.0,818.23,641.02
2018,11,11,11,0,823.0,122.0,2.5,18.1,579.0,831.07,646.67
2018,11,11,11,15,830.5,122.0,2.4,18.4,590.5,829.48,643.48
2018,11,11,11,30,838.0,122.0,2.3,18.7,602.0,820.45,635.31
2018,11,11,11,45,840.5,121.5,2.15,19.0,604.5,807.83,624.45
2018,11,11,12,0,843.0,121.0,2.0,19.3,607.0,791.89,611.42
2018,11,11,12,15,844.5,119.5,1.95,19.5,602.0,770.88,596.05
2018,11,11,12,30,846.0,118.0,1.9,19.7,597.0,746.73,578.59
2018,11,11,12,45,844.5,115.5,1.85,19.85,584.5,716.41,555.84
2018,11,11,13,0,843.0,113.0,1.8,20.0,572.0,683.35,530.8
2018,11,11,13,15,829.5,111.5,1.75,20.1,549.0,641.29,498.86
2018,11,11,13,30,816.0,110.0,1.7,20.2,526.0,598.82,466.05
2018,11,11,13,45,779.0,109.0,1.65,20.35,489.0,541.48,421.49
2018,11,11,14,0,742.0,108.0,1.6,20.5,452.0,485.17,376.88
2018,11,11,14,15,665.5,108.0,1.55,20.5,399.5,413.66,320.24
2018,11,11,14,30,589.0,108.0,1.5,20.5,347.0,347.87,267.17
2018,11,11,14,45,571.5,100.0,1.5,20.5,313.5,301.14,227.5
2018,11,11,15,0,554.0,92.0,1.5,20.5,280.0,255.3,187.65
2018,11,11,15,15,574.5,83.0,1.5,20.5,255.0,218.69,153.5
2018,11,11,15,30,595.0,74.0,1.5,20.5,230.0,179.14,117.07
2018,11,11,15,45,539.5,65.5,1.25,19.75,187.0,127.68,76.5
2018,11,11,16,0,484.0,57.0,1.0,19.0,144.0,82.33,45.54
2018,11,11,16,15,387.5,45.5,1.0,18.65,102.0,40.17,28.56
2018,11,11,16,30,291.0,34.0,1.0,18.3,60.0,28.43,16.33
2018,11,11,16,45,165.5,20.0,1.0,17.95,33.0,16.0,0.0
2018,11,11,17,0,40.0,6.0,1.0,17.6,6.0,5.72,0.0
2018,11,11,17,15,20.0,3.0,1.05,17.35,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,11,12,6,45,56.5,8.0,4.3,10.45,10.0,0.0,0.0
2018,11,12,7,0,113.0,16.0,4.3,10.5,20.0,63.57,0.0
2018,11,12,7,15,221.0,30.0,4.3,11.0,53.0,167.36,111.71
2018,11,12,7,30,329.0,44.0,4.3,11.5,86.0,249.22,200.6
2018,11,12,7,45,349.5,56.5,4.35,11.95,117.0,289.33,239.67
2018,11,12,8,0,370.0,69.0,4.4,12.4,148.0,329.38,276.27
2018,11,12,8,15,432.5,79.0,4.3,12.8,191.0,393.55,331.5
2018,11,12,8,30,495.0,89.0,4.2,13.2,234.0,460.93,387.53
2018,11,12,8,45,530.0,97.0,4.1,13.65,273.0,513.09,429.21
2018,11,12,9,0,565.0,105.0,4.0,14.1,312.0,561.96,467.26
2018,11,12,9,15,592.0,111.0,3.85,14.65,347.5,602.12,497.12
2018,11,12,9,30,619.0,117.0,3.7,15.2,383.0,641.04,525.23
2018,11,12,9,45,647.5,120.0,3.55,15.7,416.0,676.18,549.51
2018,11,12,10,0,676.0,123.0,3.4,16.2,449.0,709.43,571.79
2018,11,12,10,15,705.5,124.0,3.15,16.7,479.0,738.99,590.46
2018,11,12,10,30,735.0,125.0,2.9,17.2,509.0,766.02,606.84
2018,11,12,10,45,762.0,124.0,2.65,17.75,533.5,785.83,617.5
2018,11,12,11,0,789.0,123.0,2.4,18.3,558.0,802.48,625.65
2018,11,12,11,15,799.0,123.0,2.25,18.75,570.5,803.15,623.34
2018,11,12,11,30,809.0,123.0,2.1,19.2,583.0,800.47,618.9
2018,11,12,11,45,813.0,123.0,1.95,19.65,586.5,789.69,608.9
2018,11,12,12,0,817.0,123.0,1.8,20.1,590.0,775.66,596.82
2018,11,12,12,15,812.5,123.0,1.6,20.4,584.0,752.1,578.12
2018,11,12,12,30,808.0,123.0,1.4,20.7,578.0,725.79,557.13
2018,11,12,12,45,799.5,122.5,1.25,20.95,564.0,693.57,531.99
2018,11,12,13,0,791.0,122.0,1.1,21.2,550.0,659.14,505.12
2018,11,12,13,15,782.5,119.5,0.95,21.3,529.5,620.6,475.35
2018,11,12,13,30,774.0,117.0,0.8,21.4,509.0,580.31,443.89
2018,11,12,13,45,708.5,120.5,0.65,21.5,464.5,514.06,393.02
2018,11,12,14,0,643.0,124.0,0.5,21.6,420.0,451.28,344.26
2018,11,12,14,15,574.5,122.0,0.45,21.5,372.0,385.9,293.91
2018,11,12,14,30,506.0,120.0,0.4,21.4,324.0,323.3,244.85
2018,11,12,14,45,485.0,110.0,0.35,21.3,290.0,277.89,207.54
2018,11,12,15,0,464.0,100.0,0.3,21.2,256.0,233.92,170.56
2018,11,12,15,15,430.5,90.0,0.3,21.2,219.5,188.63,132.71
2018,11,12,15,30,397.0,80.0,0.3,21.2,183.0,146.57,97.87
2018,11,12,15,45,368.5,68.5,0.45,20.45,150.0,107.2,66.78
2018,11,12,16,0,340.0,57.0,0.6,19.7,117.0,70.89,41.09
2018,11,12,16,15,271.0,45.5,0.65,19.25,84.5,37.38,26.07
2018,11,12,16,30,202.0,34.0,0.7,18.8,52.0,26.81,14.67
2018,11,12,16,45,110.0,19.0,0.75,18.4,28.0,18.11,0.0
2018,11,12,17,0,18.0,4.0,0.8,18.0,4.0,3.81,0.0
2018,11,12,17,15,9.0,2.0,0.85,17.8,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,13,6,45,9.5,5.5,2.1,12.3,6.0,0.0,0.0
2018,11,13,7,0,19.0,11.0,2.1,12.3,12.0,18.56,0.0
2018,11,13,7,15,32.0,27.0,2.15,12.45,30.5,54.1,30.61
2018,11,13,7,30,45.0,43.0,2.2,12.6,49.0,82.32,62.43
2018,11,13,7,45,64.5,61.0,2.2,12.8,73.0,115.88,92.63
2018,11,13,8,0,84.0,79.0,2.2,13.0,97.0,150.29,122.98
2018,11,13,8,15,82.5,95.5,2.2,13.25,116.0,170.18,140.31
2018,11,13,8,30,81.0,112.0,2.2,13.5,135.0,179.31,148.21
2018,11,13,8,45,48.5,121.0,2.25,13.75,135.5,166.29,136.5
2018,11,13,9,0,16.0,130.0,2.3,14.0,136.0,142.57,115.57
2018,11,13,9,15,8.5,121.5,2.25,14.35,124.5,125.54,100.86
2018,11,13,9,30,1.0,113.0,2.2,14.7,113.0,109.53,86.95
2018,11,13,9,45,1.5,122.0,2.2,15.0,122.5,118.66,94.31
2018,11,13,10,0,2.0,131.0,2.2,15.3,132.0,127.82,101.61
2018,11,13,10,15,29.0,171.0,2.15,15.7,186.0,201.37,162.33
2018,11,13,10,30,56.0,211.0,2.1,16.1,240.0,268.38,216.13
2018,11,13,10,45,120.5,225.5,2.1,16.5,290.5,347.95,279.91
2018,11,13,11,0,185.0,240.0,2.1,16.9,341.0,414.39,331.95
2018,11,13,11,15,211.5,243.5,1.95,17.05,361.0,436.02,347.93
2018,11,13,11,30,238.0,247.0,1.8,17.2,381.0,456.41,362.96
2018,11,13,11,45,161.5,237.0,1.7,17.35,328.0,379.99,302.09
2018,11,13,12,0,85.0,227.0,1.6,17.5,275.0,295.73,234.91
2018,11,13,12,15,59.0,219.5,1.45,17.5,252.5,265.29,210.5
2018,11,13,12,30,33.0,212.0,1.3,17.5,230.0,236.12,186.8
2018,11,13,12,45,122.0,219.5,1.15,17.5,285.0,310.94,247.35
2018,11,13,13,0,211.0,227.0,1.0,17.5,340.0,370.95,294.09
2018,11,13,13,15,136.0,217.0,0.95,17.5,289.0,305.0,241.47
2018,11,13,13,30,61.0,207.0,0.9,17.5,238.0,238.47,188.68
2018,11,13,13,45,229.5,182.5,0.85,17.45,289.0,310.48,246.88
2018,11,13,14,0,398.0,158.0,0.8,17.4,340.0,361.1,284.97
2018,11,13,14,15,277.0,162.0,0.8,17.25,284.0,285.54,224.86
2018,11,13,14,30,156.0,166.0,0.8,17.1,228.0,222.64,175.39
2018,11,13,14,45,123.5,149.5,0.75,16.95,195.5,185.8,145.82
2018,11,13,15,0,91.0,133.0,0.7,16.8,163.0,152.38,118.87
2018,11,13,15,15,90.5,116.5,0.7,16.8,143.0,130.11,100.03
2018,11,13,15,30,90.0,100.0,0.7,16.8,123.0,107.99,81.15
2018,11,13,15,45,83.0,81.5,0.75,16.4,99.5,83.55,60.88
2018,11,13,16,0,76.0,63.0,0.8,16.0,76.0,60.23,42.07
2018,11,13,16,15,48.0,46.0,0.85,15.85,53.5,39.13,27.91
2018,11,13,16,30,20.0,29.0,0.9,15.7,31.0,25.74,13.67
2018,11,13,16,45,17.5,16.5,0.9,15.55,17.5,15.73,0.0
2018,11,13,17,0,15.0,4.0,0.9,15.4,4.0,3.81,0.0
2018,11,13,17,15,7.5,2.0,0.95,15.25,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,14,6,45,52.5,7.0,1.9,11.05,8.5,0.0,0.0
2018,11,14,7,0,105.0,14.0,1.9,11.0,17.0,57.75,0.0
2018,11,14,7,15,227.0,27.5,2.0,11.35,50.0,162.27,96.03
2018,11,14,7,30,349.0,41.0,2.1,11.7,83.0,254.74,202.15
2018,11,14,7,45,363.5,53.0,2.15,12.1,113.0,291.01,238.6
2018,11,14,8,0,378.0,65.0,2.2,12.5,143.0,327.27,271.93
2018,11,14,8,15,466.0,73.0,2.25,12.85,191.5,408.17,340.35
2018,11,14,8,30,554.0,81.0,2.3,13.2,240.0,491.86,408.76
2018,11,14,8,45,594.5,87.5,2.4,13.5,281.0,544.38,450.63
2018,11,14,9,0,635.0,94.0,2.5,13.8,322.0,596.97,491.55
2018,11,14,9,15,668.0,99.0,2.45,14.25,360.5,641.83,524.26
2018,11,14,9,30,701.0,104.0,2.4,14.7,399.0,685.5,554.83
2018,11,14,9,45,723.0,107.5,2.4,15.15,431.5,717.22,576.16
2018,11,14,10,0,745.0,111.0,2.4,15.6,464.0,746.67,595.6
2018,11,14,10,15,757.0,114.0,2.35,16.1,488.5,764.94,606.28
2018,11,14,10,30,769.0,117.0,2.3,16.6,513.0,780.3,614.88
2018,11,14,10,45,776.0,119.5,2.25,17.1,530.5,787.96,617.99
2018,11,14,11,0,783.0,122.0,2.2,17.6,548.0,792.45,618.99
2018,11,14,11,15,783.5,123.5,2.15,17.95,556.5,787.34,613.67
2018,11,14,11,30,784.0,125.0,2.1,18.3,565.0,779.08,606.36
2018,11,14,11,45,781.0,126.5,2.0,18.7,566.0,765.01,594.59
2018,11,14,12,0,778.0,128.0,1.9,19.1,567.0,747.98,580.94
2018,11,14,12,15,776.0,128.5,1.85,19.3,563.0,727.74,565.81
2018,11,14,12,30,774.0,129.0,1.8,19.5,559.0,704.74,548.07
2018,11,14,12,45,759.5,129.5,1.8,19.7,543.5,670.58,522.44
2018,11,14,13,0,745.0,130.0,1.8,19.9,528.0,634.67,495.29
2018,11,14,13,15,730.5,129.0,1.8,19.95,507.0,595.72,465.77
2018,11,14,13,30,716.0,128.0,1.8,20.0,486.0,555.57,434.78
2018,11,14,13,45,696.0,126.5,1.8,20.05,458.5,511.03,399.82
2018,11,14,14,0,676.0,125.0,1.8,20.1,431.0,466.29,363.91
2018,11,14,14,15,649.0,120.5,1.8,19.95,397.0,415.6,322.91
2018,11,14,14,30,622.0,116.0,1.8,19.8,363.0,366.03,281.81
2018,11,14,14,45,584.5,111.0,1.85,19.65,324.5,313.85,238.01
2018,11,14,15,0,547.0,106.0,1.9,19.5,286.0,262.51,194.25
2018,11,14,15,15,503.5,96.5,1.9,19.5,245.0,210.87,150.18
2018,11,14,15,30,460.0,87.0,1.9,19.5,204.0,163.41,110.26
2018,11,14,15,45,394.5,75.0,1.8,18.45,161.5,115.46,73.2
2018,11,14,16,0,329.0,63.0,1.7,17.4,119.0,74.75,45.19
2018,11,14,16,15,240.0,47.5,1.75,17.0,81.5,38.36,27.01
2018,11,14,16,30,151.0,32.0,1.8,16.6,44.0,25.23,12.73
2018,11,14,16,45,81.5,17.5,1.85,16.15,23.5,16.68,0.0
2018,11,14,17,0,12.0,3.0,1.9,15.7,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.95,15.5,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,15,6,45,21.5,5.0,2.7,10.65,5.5,0.0,0.0
2018,11,15,7,0,43.0,10.0,2.7,10.6,11.0,27.62,0.0
2018,11,15,7,15,99.0,25.5,2.75,11.0,35.0,90.07,46.68
2018,11,15,7,30,155.0,41.0,2.8,11.4,59.0,145.46,113.94
2018,11,15,7,45,197.0,56.5,2.8,11.75,89.5,192.47,157.6
2018,11,15,8,0,239.0,72.0,2.8,12.1,120.0,242.39,201.99
2018,11,15,8,15,301.0,84.0,2.8,12.5,159.5,314.48,263.66
2018,11,15,8,30,363.0,96.0,2.8,12.9,199.0,378.9,317.69
2018,11,15,8,45,389.5,105.5,2.85,13.25,231.0,418.39,350.02
2018,11,15,9,0,416.0,115.0,2.9,13.6,263.0,458.08,381.74
2018,11,15,9,15,445.5,127.5,2.8,13.95,300.5,503.47,416.77
2018,11,15,9,30,475.0,140.0,2.7,14.3,338.0,548.34,450.46
2018,11,15,9,45,510.0,145.0,2.55,14.65,372.0,587.67,479.25
2018,11,15,10,0,545.0,150.0,2.4,15.0,406.0,626.0,506.59
2018,11,15,10,15,557.5,150.5,2.35,15.45,424.0,639.55,514.97
2018,11,15,10,30,570.0,151.0,2.3,15.9,442.0,651.05,521.9
2018,11,15,10,45,572.5,155.5,2.25,16.35,456.5,656.96,524.36
2018,11,15,11,0,575.0,160.0,2.2,16.8,471.0,660.5,525.11
2018,11,15,11,15,573.5,162.5,2.1,17.1,477.5,656.16,520.13
2018,11,15,11,30,572.0,165.0,2.0,17.4,484.0,649.52,513.56
2018,11,15,11,45,566.0,168.0,1.95,17.7,484.5,637.7,503.46
2018,11,15,12,0,560.0,171.0,1.9,18.0,485.0,623.82,491.91
2018,11,15,12,15,558.5,172.5,1.9,18.2,483.0,609.63,480.69
2018,11,15,12,30,557.0,174.0,1.9,18.4,481.0,593.4,467.9
2018,11,15,12,45,559.0,172.0,1.9,18.6,474.0,573.86,452.68
2018,11,15,13,0,561.0,170.0,1.9,18.8,467.0,552.3,435.78
2018,11,15,13,15,566.0,170.0,1.9,18.85,460.0,532.69,420.27
2018,11,15,13,30,571.0,170.0,1.9,18.9,453.0,510.89,402.73
2018,11,15,13,45,511.0,166.5,1.95,19.0,409.5,448.95,354.36
2018,11,15,14,0,451.0,163.0,2.0,19.1,366.0,390.74,308.29
2018,11,15,14,15,431.5,152.5,1.95,19.0,335.0,347.8,273.38
2018,11,15,14,30,412.0,142.0,1.9,18.9,304.0,305.89,238.52
2018,11,15,14,45,401.5,132.5,1.9,18.85,277.5,269.23,207.07
2018,11,15,15,0,391.0,123.0,1.9,18.8,251.0,233.01,175.42
2018,11,15,15,15,361.5,110.5,1.9,18.8,216.0,190.17,138.81
2018,11,15,15,30,332.0,98.0,1.9,18.8,181.0,150.22,105.1
2018,11,15,15,45,281.0,81.5,1.75,17.9,142.5,107.19,71.44
2018,11,15,16,0,230.0,65.0,1.6,17.0,104.0,70.54,45.17
2018,11,15,16,15,162.5,46.0,1.65,16.65,69.5,37.99,26.67
2018,11,15,16,30,95.0,27.0,1.7,16.3,35.0,22.33,10.17
2018,11,15,16,45,52.0,14.5,1.75,15.95,18.5,13.82,0.0
2018,11,15,17,0,9.0,2.0,1.8,15.6,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.8,15.45,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,16,6,45,23.0,5.0,2.7,10.45,5.5,0.0,0.0
2018,11,16,7,0,46.0,10.0,2.6,10.5,11.0,28.77,0.0
2018,11,16,7,15,125.0,26.0,2.6,10.9,38.0,110.95,51.51
2018,11,16,7,30,204.0,42.0,2.6,11.3,65.0,182.59,143.03
2018,11,16,7,45,267.0,56.5,2.6,11.7,101.0,241.61,197.86
2018,11,16,8,0,330.0,71.0,2.6,12.1,137.0,305.51,254.08
2018,11,16,8,15,382.5,84.0,2.6,12.45,177.5,364.89,305.09
2018,11,16,8,30,435.0,97.0,2.6,12.8,218.0,426.83,356.62
2018,11,16,8,45,480.0,106.0,2.6,13.2,258.5,480.55,400.01
2018,11,16,9,0,525.0,115.0,2.6,13.6,299.0,535.24,442.91
2018,11,16,9,15,553.5,122.0,2.5,14.05,334.5,575.66,473.02
2018,11,16,9,30,582.0,129.0,2.4,14.5,370.0,615.27,501.72
2018,11,16,9,45,594.0,134.5,2.35,14.95,396.5,643.25,520.88
2018,11,16,10,0,606.0,140.0,2.3,15.4,423.0,665.48,535.55
2018,11,16,10,15,628.0,143.0,2.15,15.8,449.5,690.65,551.88
2018,11,16,10,30,650.0,146.0,2.0,16.2,476.0,713.41,566.03
2018,11,16,10,45,667.5,147.5,1.85,16.65,496.5,728.29,573.98
2018,11,16,11,0,685.0,149.0,1.7,17.1,517.0,740.3,579.72
2018,11,16,11,15,692.0,150.0,1.6,17.35,527.5,740.41,577.83
2018,11,16,11,30,699.0,151.0,1.5,17.6,538.0,737.56,573.86
2018,11,16,11,45,702.0,150.5,1.4,17.85,540.5,727.03,564.47
2018,11,16,12,0,705.0,150.0,1.3,18.1,543.0,713.65,553.12
2018,11,16,12,15,707.5,148.0,1.2,18.3,539.0,695.51,538.54
2018,11,16,12,30,710.0,146.0,1.1,18.5,535.0,674.65,522.0
2018,11,16,12,45,710.5,141.5,1.05,18.7,523.5,647.19,501.19
2018,11,16,13,0,711.0,137.0,1.0,18.9,512.0,617.34,478.45
2018,11,16,13,15,701.0,134.0,0.95,18.95,492.0,580.35,450.39
2018,11,16,13,30,691.0,131.0,0.9,19.0,472.0,541.97,420.85
2018,11,16,13,45,672.0,128.0,0.9,19.1,444.5,497.64,386.57
2018,11,16,14,0,653.0,125.0,0.9,19.2,417.0,453.12,351.35
2018,11,16,14,15,635.0,119.0,0.85,19.15,385.5,406.19,313.38
2018,11,16,14,30,617.0,113.0,0.8,19.1,354.0,359.58,274.7
2018,11,16,14,45,586.5,106.5,0.75,19.05,317.0,308.84,232.16
2018,11,16,15,0,556.0,100.0,0.7,19.0,280.0,260.26,190.68
2018,11,16,15,15,511.5,91.0,0.7,19.0,239.0,206.65,145.57
2018,11,16,15,30,467.0,82.0,0.7,19.0,198.0,159.3,106.17
2018,11,16,15,45,405.5,70.5,0.8,18.3,157.0,112.17,69.86
2018,11,16,16,0,344.0,59.0,0.9,17.6,116.0,71.78,42.27
2018,11,16,16,15,259.5,44.0,0.95,17.25,79.5,35.24,24.2
2018,11,16,16,30,175.0,29.0,1.0,16.9,43.0,22.87,10.0
2018,11,16,16,45,96.5,16.0,1.1,16.55,23.0,15.25,0.0
2018,11,16,17,0,18.0,3.0,1.2,16.2,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,1.2,16.05,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,17,6,45,26.0,5.5,1.4,11.15,6.0,0.0,0.0
2018,11,17,7,0,52.0,11.0,1.4,11.1,12.0,32.11,0.0
2018,11,17,7,15,141.5,27.0,1.4,11.35,40.0,118.98,45.69
2018,11,17,7,30,231.0,43.0,1.4,11.6,68.0,197.66,153.37
2018,11,17,7,45,306.0,56.5,1.4,11.9,106.0,262.57,213.5
2018,11,17,8,0,381.0,70.0,1.4,12.2,144.0,333.48,274.96
2018,11,17,8,15,222.5,75.5,1.35,12.5,121.5,240.7,200.19
2018,11,17,8,30,64.0,81.0,1.3,12.8,99.0,137.3,112.59
2018,11,17,8,45,34.5,100.5,1.3,13.1,110.5,131.12,106.92
2018,11,17,9,0,5.0,120.0,1.3,13.4,122.0,123.97,99.85
2018,11,17,9,15,27.0,142.0,1.25,13.75,153.0,173.49,141.35
2018,11,17,9,30,49.0,164.0,1.2,14.1,184.0,215.17,175.45
2018,11,17,9,45,108.5,181.0,1.2,14.5,230.0,292.17,238.28
2018,11,17,10,0,168.0,198.0,1.2,14.9,276.0,358.47,290.86
2018,11,17,10,15,364.0,175.0,1.15,15.1,355.0,497.97,401.66
2018,11,17,10,30,560.0,152.0,1.1,15.3,434.0,641.49,509.21
2018,11,17,10,45,694.0,125.0,1.1,15.55,486.5,722.78,566.28
2018,11,17,11,0,828.0,98.0,1.1,15.8,539.0,791.04,612.27
2018,11,17,11,15,833.0,98.5,1.15,15.95,549.5,788.61,609.58
2018,11,17,11,30,838.0,99.0,1.2,16.1,560.0,782.82,605.56
2018,11,17,11,45,838.5,99.0,1.25,16.25,562.0,769.65,596.53
2018,11,17,12,0,839.0,99.0,1.3,16.4,564.0,753.29,585.39
2018,11,17,12,15,818.0,105.5,1.35,16.4,555.0,725.29,566.37
2018,11,17,12,30,797.0,112.0,1.4,16.4,546.0,695.05,545.19
2018,11,17,12,45,765.5,119.5,1.45,16.45,528.5,659.45,518.72
2018,11,17,13,0,734.0,127.0,1.5,16.5,511.0,620.36,489.36
2018,11,17,13,15,725.5,123.5,1.6,16.45,491.0,583.15,461.74
2018,11,17,13,30,717.0,120.0,1.7,16.4,471.0,544.38,432.09
2018,11,17,13,45,704.0,116.0,1.75,16.35,445.0,501.37,398.12
2018,11,17,14,0,691.0,112.0,1.8,16.3,419.0,457.61,362.61
2018,11,17,14,15,670.5,107.5,1.85,16.15,387.0,409.54,322.9
2018,11,17,14,30,650.0,103.0,1.9,16.0,355.0,361.93,282.43
2018,11,17,14,45,621.5,97.0,1.95,15.9,318.0,310.88,238.3
2018,11,17,15,0,593.0,91.0,2.0,15.8,281.0,261.69,194.94
2018,11,17,15,15,548.0,83.5,2.0,15.8,240.5,209.41,149.37
2018,11,17,15,30,503.0,76.0,2.0,15.8,200.0,161.44,108.29
2018,11,17,15,45,441.5,66.5,1.95,15.1,159.5,114.25,71.11
2018,11,17,16,0,380.0,57.0,1.9,14.4,119.0,72.08,41.95
2018,11,17,16,15,289.5,44.0,1.85,14.0,82.5,35.21,24.44
2018,11,17,16,30,199.0,31.0,1.8,13.6,46.0,24.59,10.73
2018,11,17,16,45,107.0,17.0,1.7,13.15,24.5,16.2,0.0
2018,11,17,17,0,15.0,3.0,1.6,12.7,3.0,0.0,0.0
2018,11,17,17,15,7.5,1.5,1.55,12.6,1.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
