Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,23,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.3,11.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.3,11.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.3,11.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.35,11.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,6,45,32.5,5.5,0.5,10.95,6.0,0.0,0.0
2018,11,18,7,0,65.0,11.0,0.6,10.9,12.0,37.37,0.0
2018,11,18,7,15,105.0,24.5,0.75,11.05,32.5,89.97,23.94
2018,11,18,7,30,145.0,38.0,0.9,11.2,53.0,136.38,104.1
2018,11,18,7,45,185.0,53.0,1.1,11.35,82.0,180.66,146.46
2018,11,18,8,0,225.0,68.0,1.3,11.5,111.0,227.86,188.66
2018,11,18,8,15,277.5,80.0,1.45,11.7,146.5,292.95,244.52
2018,11,18,8,30,330.0,92.0,1.6,11.9,182.0,349.84,292.65
2018,11,18,8,45,393.0,98.5,1.75,12.1,222.0,409.3,342.04
2018,11,18,9,0,456.0,105.0,1.9,12.3,262.0,471.13,392.19
2018,11,18,9,15,506.5,110.0,1.95,12.7,301.5,523.53,433.06
2018,11,18,9,30,557.0,115.0,2.0,13.1,341.0,581.65,477.26
2018,11,18,9,45,564.5,121.5,2.05,13.45,366.0,603.18,492.33
2018,11,18,10,0,572.0,128.0,2.1,13.8,391.0,622.56,505.82
2018,11,18,10,15,568.5,136.5,2.05,14.15,409.5,633.14,511.8
2018,11,18,10,30,565.0,145.0,2.0,14.5,428.0,635.92,512.1
2018,11,18,10,45,519.5,164.0,1.9,14.9,431.0,620.48,497.42
2018,11,18,11,0,474.0,183.0,1.8,15.3,434.0,602.39,481.01
2018,11,18,11,15,440.0,196.0,1.75,15.6,432.5,584.62,465.76
2018,11,18,11,30,406.0,209.0,1.7,15.9,431.0,565.28,449.4
2018,11,18,11,45,406.0,210.5,1.6,16.15,433.0,558.42,443.08
2018,11,18,12,0,406.0,212.0,1.5,16.4,435.0,549.89,435.44
2018,11,18,12,15,383.5,214.5,1.5,16.55,424.0,514.85,408.57
2018,11,18,12,30,361.0,217.0,1.5,16.7,413.0,489.79,389.02
2018,11,18,12,45,379.5,207.0,1.5,16.9,408.5,478.65,380.56
2018,11,18,13,0,398.0,197.0,1.5,17.1,404.0,473.27,376.01
2018,11,18,13,15,482.0,168.5,1.55,17.1,409.5,477.68,380.16
2018,11,18,13,30,566.0,140.0,1.6,17.1,415.0,474.64,377.85
2018,11,18,13,45,528.5,138.5,1.65,17.15,384.5,427.68,340.32
2018,11,18,14,0,491.0,137.0,1.7,17.2,354.0,382.42,303.72
2018,11,18,14,15,525.5,120.0,1.8,17.05,336.0,355.17,280.61
2018,11,18,14,30,560.0,103.0,1.9,16.9,318.0,326.36,254.84
2018,11,18,14,45,544.0,97.0,1.95,16.75,288.5,284.17,217.88
2018,11,18,15,0,528.0,91.0,2.0,16.6,259.0,242.69,180.86
2018,11,18,15,15,476.5,86.0,2.0,16.6,221.5,193.1,138.15
2018,11,18,15,30,425.0,81.0,2.0,16.6,184.0,150.4,102.12
2018,11,18,15,45,383.5,69.5,2.2,15.85,148.5,108.19,68.4
2018,11,18,16,0,342.0,58.0,2.4,15.1,113.0,70.44,41.77
2018,11,18,16,15,249.5,44.0,2.35,14.7,77.5,34.95,24.06
2018,11,18,16,30,157.0,30.0,2.3,14.3,42.0,23.78,9.45
2018,11,18,16,45,83.5,16.0,2.25,13.9,22.0,15.25,0.0
2018,11,18,17,0,10.0,2.0,2.2,13.5,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.05,13.35,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,19,6,45,11.5,4.0,1.4,11.9,4.0,0.0,0.0
2018,11,19,7,0,23.0,8.0,1.4,11.9,8.0,17.09,0.0
2018,11,19,7,15,96.5,22.5,1.45,12.25,31.0,82.02,10.3
2018,11,19,7,30,170.0,37.0,1.5,12.6,54.0,158.08,119.61
2018,11,19,7,45,228.0,50.0,1.55,12.9,85.5,210.34,169.76
2018,11,19,8,0,286.0,63.0,1.6,13.2,117.0,267.4,220.12
2018,11,19,8,15,291.5,77.5,1.6,13.5,144.5,297.82,246.91
2018,11,19,8,30,297.0,92.0,1.6,13.8,172.0,327.65,272.14
2018,11,19,8,45,345.0,102.5,1.6,14.05,209.5,380.73,315.75
2018,11,19,9,0,393.0,113.0,1.6,14.3,247.0,435.38,359.3
2018,11,19,9,15,382.0,128.5,1.6,14.65,270.0,453.89,372.45
2018,11,19,9,30,371.0,144.0,1.6,15.0,293.0,470.22,383.75
2018,11,19,9,45,403.0,151.0,1.6,15.35,324.5,507.55,411.83
2018,11,19,10,0,435.0,158.0,1.6,15.7,356.0,544.16,438.7
2018,11,19,10,15,409.0,172.5,1.6,16.0,366.5,542.48,435.31
2018,11,19,10,30,383.0,187.0,1.6,16.3,377.0,525.64,421.13
2018,11,19,10,45,366.0,196.5,1.6,16.55,383.5,521.55,416.78
2018,11,19,11,0,349.0,206.0,1.6,16.8,390.0,515.92,411.2
2018,11,19,11,15,272.0,224.0,1.65,17.0,369.0,471.54,375.34
2018,11,19,11,30,195.0,242.0,1.7,17.2,348.0,415.6,330.77
2018,11,19,11,45,177.5,242.0,1.7,17.4,339.0,397.21,316.13
2018,11,19,12,0,160.0,242.0,1.7,17.6,330.0,378.82,301.27
2018,11,19,12,15,99.5,227.5,1.75,17.7,282.0,303.9,241.91
2018,11,19,12,30,39.0,213.0,1.8,17.8,234.0,242.13,192.1
2018,11,19,12,45,58.0,204.0,1.8,17.9,234.5,243.05,193.53
2018,11,19,13,0,77.0,195.0,1.8,18.0,235.0,242.88,193.78
2018,11,19,13,15,125.5,202.5,1.75,18.0,264.5,283.1,226.2
2018,11,19,13,30,174.0,210.0,1.7,18.0,294.0,311.83,248.81
2018,11,19,13,45,188.5,197.0,1.7,18.05,283.5,297.11,236.84
2018,11,19,14,0,203.0,184.0,1.7,18.1,273.0,280.91,223.57
2018,11,19,14,15,188.0,171.0,1.6,18.0,248.5,250.32,198.55
2018,11,19,14,30,173.0,158.0,1.5,17.9,224.0,220.91,174.3
2018,11,19,14,45,161.5,142.5,1.45,17.8,199.0,191.59,149.87
2018,11,19,15,0,150.0,127.0,1.4,17.7,174.0,163.38,126.12
2018,11,19,15,15,91.0,107.0,1.4,17.7,134.5,121.36,92.58
2018,11,19,15,30,32.0,87.0,1.4,17.7,95.0,85.62,64.81
2018,11,19,15,45,22.5,69.0,1.25,17.4,74.0,65.49,48.2
2018,11,19,16,0,13.0,51.0,1.1,17.1,53.0,47.17,33.06
2018,11,19,16,15,13.5,36.0,1.05,17.0,37.5,32.1,21.37
2018,11,19,16,30,14.0,21.0,1.0,16.9,22.0,19.18,5.82
2018,11,19,16,45,12.5,11.5,0.9,16.8,12.0,10.96,0.0
2018,11,19,17,0,11.0,2.0,0.8,16.7,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.75,16.6,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,20,6,45,37.5,4.5,1.15,12.5,5.0,0.0,0.0
2018,11,20,7,0,75.0,9.0,1.1,12.5,10.0,39.26,0.0
2018,11,20,7,15,207.0,21.0,1.05,12.75,38.5,136.05,0.0
2018,11,20,7,30,339.0,33.0,1.0,13.0,67.0,236.25,177.29
2018,11,20,7,45,426.5,42.0,0.95,13.25,106.5,308.07,246.69
2018,11,20,8,0,514.0,51.0,0.9,13.5,146.0,386.0,313.39
2018,11,20,8,15,570.0,57.0,0.9,13.8,187.5,446.18,363.74
2018,11,20,8,30,626.0,63.0,0.9,14.1,229.0,508.38,413.64
2018,11,20,8,45,620.5,73.0,0.9,14.4,259.5,535.29,434.34
2018,11,20,9,0,615.0,83.0,0.9,14.7,290.0,559.63,452.34
2018,11,20,9,15,680.5,82.0,1.0,15.1,334.5,619.82,497.39
2018,11,20,9,30,746.0,81.0,1.1,15.5,379.0,675.96,537.38
2018,11,20,9,45,740.5,88.0,1.25,15.85,403.0,695.67,550.97
2018,11,20,10,0,735.0,95.0,1.4,16.2,427.0,708.13,559.59
2018,11,20,10,15,675.0,112.0,1.55,16.45,429.5,686.48,543.71
2018,11,20,10,30,615.0,129.0,1.7,16.7,432.0,660.45,524.76
2018,11,20,10,45,661.5,122.5,1.8,16.95,459.0,689.19,545.67
2018,11,20,11,0,708.0,116.0,1.9,17.2,486.0,714.99,563.84
2018,11,20,11,15,706.5,119.0,2.05,17.4,494.0,710.89,560.85
2018,11,20,11,30,705.0,122.0,2.2,17.6,502.0,703.96,556.12
2018,11,20,11,45,703.0,122.0,2.3,17.75,502.5,690.49,546.48
2018,11,20,12,0,701.0,122.0,2.4,17.9,503.0,674.38,534.77
2018,11,20,12,15,719.5,114.5,2.45,17.95,502.5,662.13,525.85
2018,11,20,12,30,738.0,107.0,2.5,18.0,502.0,646.49,514.21
2018,11,20,12,45,674.5,122.5,2.5,18.1,477.0,597.99,476.25
2018,11,20,13,0,611.0,138.0,2.5,18.2,452.0,550.03,438.53
2018,11,20,13,15,591.0,137.0,2.45,18.2,431.0,512.9,409.3
2018,11,20,13,30,571.0,136.0,2.4,18.2,410.0,475.37,379.25
2018,11,20,13,45,517.5,139.0,2.3,18.2,377.0,421.2,335.66
2018,11,20,14,0,464.0,142.0,2.2,18.2,344.0,373.48,296.64
2018,11,20,14,15,505.0,122.5,2.15,18.15,327.0,347.76,274.33
2018,11,20,14,30,546.0,103.0,2.1,18.1,310.0,319.94,249.0
2018,11,20,14,45,562.0,90.0,2.0,18.05,284.0,282.46,215.08
2018,11,20,15,0,578.0,77.0,1.9,18.0,258.0,242.47,178.17
2018,11,20,15,15,479.5,76.0,1.9,18.0,212.0,185.46,130.94
2018,11,20,15,30,381.0,75.0,1.9,18.0,166.0,136.83,92.21
2018,11,20,15,45,330.5,63.5,1.65,17.55,131.0,96.3,60.35
2018,11,20,16,0,280.0,52.0,1.4,17.1,96.0,61.3,35.96
2018,11,20,16,15,231.0,39.0,1.35,16.95,67.5,30.66,20.08
2018,11,20,16,30,182.0,26.0,1.3,16.8,39.0,20.55,5.93
2018,11,20,16,45,101.0,14.5,1.25,16.65,20.5,13.82,0.0
2018,11,20,17,0,20.0,3.0,1.2,16.5,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.25,16.45,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,11,21,6,45,8.5,2.0,5.1,15.55,2.0,0.0,0.0
2018,11,21,7,0,17.0,4.0,5.2,15.6,4.0,10.73,0.0
2018,11,21,7,15,8.5,7.5,5.25,15.7,7.5,12.18,0.0
2018,11,21,7,30,0.0,11.0,5.3,15.8,11.0,10.19,2.17
2018,11,21,7,45,0.0,15.0,5.4,15.95,15.0,13.89,5.83
2018,11,21,8,0,0.0,19.0,5.5,16.1,19.0,17.61,9.15
2018,11,21,8,15,0.0,25.5,5.55,16.2,25.5,23.65,14.4
2018,11,21,8,30,0.0,32.0,5.6,16.3,32.0,29.69,19.61
2018,11,21,8,45,0.0,29.5,5.65,16.4,29.5,27.37,17.66
2018,11,21,9,0,0.0,27.0,5.7,16.5,27.0,25.05,15.68
2018,11,21,9,15,13.0,62.0,5.9,16.65,67.0,70.03,54.15
2018,11,21,9,30,26.0,97.0,6.1,16.8,107.0,117.88,94.56
2018,11,21,9,45,22.0,113.5,6.35,17.0,122.5,132.92,106.67
2018,11,21,10,0,18.0,130.0,6.6,17.2,138.0,140.04,112.16
2018,11,21,10,15,18.0,119.0,6.75,17.3,127.5,134.51,107.4
2018,11,21,10,30,18.0,108.0,6.9,17.4,117.0,121.98,96.88
2018,11,21,10,45,13.0,119.5,7.05,17.45,126.0,123.81,98.05
2018,11,21,11,0,8.0,131.0,7.2,17.5,135.0,131.23,103.85
2018,11,21,11,15,17.0,164.0,7.15,17.55,173.0,171.83,137.37
2018,11,21,11,30,26.0,197.0,7.1,17.6,211.0,212.68,170.8
2018,11,21,11,45,19.5,159.5,7.1,17.6,170.0,167.82,133.95
2018,11,21,12,0,13.0,122.0,7.1,17.6,129.0,124.77,98.44
2018,11,21,12,15,6.5,84.5,7.0,17.6,88.0,83.39,64.08
2018,11,21,12,30,0.0,47.0,6.9,17.6,47.0,43.71,30.92
2018,11,21,12,45,0.0,44.5,6.75,17.6,44.5,41.37,29.0
2018,11,21,13,0,0.0,42.0,6.6,17.6,42.0,39.04,27.08
2018,11,21,13,15,0.5,54.5,6.45,17.55,54.5,50.98,37.13
2018,11,21,13,30,1.0,67.0,6.3,17.5,67.0,62.9,47.16
2018,11,21,13,45,5.0,92.5,6.1,17.45,94.5,88.95,69.01
2018,11,21,14,0,9.0,118.0,5.9,17.4,122.0,115.04,90.81
2018,11,21,14,15,7.5,92.0,5.65,17.35,95.0,89.11,69.31
2018,11,21,14,30,6.0,66.0,5.4,17.3,68.0,63.7,48.1
2018,11,21,14,45,11.5,66.0,5.15,17.2,69.5,65.23,49.34
2018,11,21,15,0,17.0,66.0,4.9,17.1,71.0,66.89,50.53
2018,11,21,15,15,8.5,53.5,4.9,17.1,56.0,51.67,37.82
2018,11,21,15,30,0.0,41.0,4.9,17.1,41.0,38.08,26.56
2018,11,21,15,45,0.0,32.0,4.25,16.8,32.0,29.7,19.35
2018,11,21,16,0,0.0,23.0,3.6,16.5,23.0,21.33,12.09
2018,11,21,16,15,12.5,16.0,3.3,16.15,17.0,15.06,6.99
2018,11,21,16,30,25.0,9.0,3.0,15.8,11.0,7.76,0.0
2018,11,21,16,45,18.5,4.5,2.7,15.45,5.5,4.29,0.0
2018,11,21,17,0,12.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,21,17,15,6.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,22,6,45,40.0,4.0,2.95,13.45,4.5,0.0,0.0
2018,11,22,7,0,80.0,8.0,2.9,13.5,9.0,40.0,0.0
2018,11,22,7,15,227.0,19.0,2.9,13.9,37.0,139.89,0.0
2018,11,22,7,30,374.0,30.0,2.9,14.3,65.0,248.8,181.62
2018,11,22,7,45,468.0,37.0,2.9,14.7,104.5,322.31,258.12
2018,11,22,8,0,562.0,44.0,2.9,15.1,144.0,402.39,328.54
2018,11,22,8,15,553.0,52.5,2.95,15.25,172.5,427.3,352.54
2018,11,22,8,30,544.0,61.0,3.0,15.4,201.0,449.94,373.06
2018,11,22,8,45,600.5,66.5,3.05,15.55,244.5,510.55,422.9
2018,11,22,9,0,657.0,72.0,3.1,15.7,288.0,572.34,472.03
2018,11,22,9,15,708.0,72.0,3.15,15.85,329.0,619.71,507.93
2018,11,22,9,30,759.0,72.0,3.2,16.0,370.0,671.19,546.14
2018,11,22,9,45,759.0,77.5,3.3,16.1,395.5,689.44,558.93
2018,11,22,10,0,759.0,83.0,3.4,16.2,421.0,704.72,569.61
2018,11,22,10,15,813.0,75.5,3.5,16.3,455.5,743.65,597.97
2018,11,22,10,30,867.0,68.0,3.6,16.4,490.0,773.5,619.25
2018,11,22,10,45,876.0,69.0,3.7,16.5,508.0,781.96,624.77
2018,11,22,11,0,885.0,70.0,3.8,16.6,526.0,787.05,628.08
2018,11,22,11,15,889.5,69.5,3.95,16.65,536.0,783.36,625.39
2018,11,22,11,30,894.0,69.0,4.1,16.7,546.0,776.24,620.33
2018,11,22,11,45,895.5,69.5,4.25,16.8,549.0,764.6,611.87
2018,11,22,12,0,897.0,70.0,4.4,16.9,552.0,749.61,601.38
2018,11,22,12,15,892.0,70.5,4.55,16.9,546.0,726.64,585.15
2018,11,22,12,30,887.0,71.0,4.7,16.9,540.0,700.73,566.65
2018,11,22,12,45,879.5,71.0,4.85,16.95,527.0,669.81,543.8
2018,11,22,13,0,872.0,71.0,5.0,17.0,514.0,636.41,517.38
2018,11,22,13,15,862.5,70.0,5.15,16.95,494.0,598.43,487.0
2018,11,22,13,30,853.0,69.0,5.3,16.9,474.0,558.52,454.34
2018,11,22,13,45,839.0,67.5,5.4,16.85,447.5,514.03,417.08
2018,11,22,14,0,825.0,66.0,5.5,16.8,421.0,469.62,378.88
2018,11,22,14,15,801.5,64.5,5.55,16.7,387.5,418.63,334.46
2018,11,22,14,30,778.0,63.0,5.6,16.6,354.0,367.98,289.28
2018,11,22,14,45,716.0,64.5,5.65,16.5,311.0,308.19,236.5
2018,11,22,15,0,654.0,66.0,5.7,16.4,268.0,252.34,186.82
2018,11,22,15,15,490.5,68.0,5.7,16.4,207.5,179.83,127.53
2018,11,22,15,30,327.0,70.0,5.7,16.4,147.0,122.68,83.65
2018,11,22,15,45,347.0,54.5,5.55,16.1,121.0,90.0,54.87
2018,11,22,16,0,367.0,39.0,5.4,15.8,95.0,55.56,28.61
2018,11,22,16,15,283.5,32.0,5.35,15.55,66.5,25.41,15.63
2018,11,22,16,30,200.0,25.0,5.3,15.3,38.0,19.8,4.04
2018,11,22,16,45,110.5,14.0,5.25,15.1,20.0,13.34,0.0
2018,11,22,17,0,21.0,3.0,5.2,14.9,2.0,0.0,0.0
2018,11,22,17,15,10.5,1.5,5.3,14.85,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.55,14.8,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.95,14.9,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.0,14.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.55,15.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,23,6,45,1.5,0.5,2.6,15.15,0.5,0.0,0.0
2018,11,23,7,0,3.0,1.0,2.7,15.2,1.0,2.16,0.0
2018,11,23,7,15,1.5,2.5,2.85,15.35,2.5,3.01,0.0
2018,11,23,7,30,0.0,4.0,3.0,15.5,4.0,3.7,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.65,5.0,4.62,0.0
2018,11,23,8,0,0.0,6.0,3.2,15.8,6.0,5.55,0.0
2018,11,23,8,15,0.0,20.5,3.4,15.9,20.5,19.0,10.48
2018,11,23,8,30,0.0,35.0,3.6,16.0,35.0,32.48,22.02
2018,11,23,8,45,0.0,26.5,3.75,16.15,26.5,24.58,15.32
2018,11,23,9,0,0.0,18.0,3.9,16.3,18.0,16.69,8.59
2018,11,23,9,15,0.0,23.5,4.0,16.35,23.5,21.8,12.93
2018,11,23,9,30,0.0,29.0,4.1,16.4,29.0,26.91,17.24
2018,11,23,9,45,0.0,42.0,4.2,16.5,42.0,39.02,27.43
2018,11,23,10,0,0.0,55.0,4.3,16.6,55.0,51.14,37.57
2018,11,23,10,15,0.0,50.5,4.45,16.65,50.5,46.95,33.97
2018,11,23,10,30,0.0,46.0,4.6,16.7,46.0,42.76,30.39
2018,11,23,10,45,0.0,43.5,4.75,16.8,43.5,40.43,28.39
2018,11,23,11,0,0.0,41.0,4.9,16.9,41.0,38.11,26.4
2018,11,23,11,15,0.0,59.5,5.0,16.95,59.5,55.36,40.79
2018,11,23,11,30,0.0,78.0,5.1,17.0,78.0,72.63,55.13
2018,11,23,11,45,0.0,71.5,5.2,17.05,71.5,66.56,50.05
2018,11,23,12,0,0.0,65.0,5.3,17.1,65.0,60.49,44.99
2018,11,23,12,15,0.0,76.0,5.35,17.15,76.0,70.76,53.54
2018,11,23,12,30,0.0,87.0,5.4,17.2,87.0,81.04,62.08
2018,11,23,12,45,0.0,100.5,5.5,17.2,100.5,94.03,72.89
2018,11,23,13,0,0.0,114.0,5.6,17.2,114.0,107.1,83.78
2018,11,23,13,15,0.0,93.5,5.6,17.2,93.5,87.3,67.44
2018,11,23,13,30,0.0,73.0,5.6,17.2,73.0,67.94,51.41
2018,11,23,13,45,0.0,67.0,5.6,17.2,67.0,62.33,46.81
2018,11,23,14,0,0.0,61.0,5.6,17.2,61.0,56.73,42.19
2018,11,23,14,15,0.0,50.0,5.55,17.15,50.0,46.47,33.64
2018,11,23,14,30,0.0,39.0,5.5,17.1,39.0,36.21,25.05
2018,11,23,14,45,10.0,59.5,5.5,17.0,62.5,58.65,43.87
2018,11,23,15,0,20.0,80.0,5.5,16.9,86.0,80.9,62.27
2018,11,23,15,15,10.0,51.0,5.5,16.9,54.0,49.67,36.09
2018,11,23,15,30,0.0,22.0,5.5,16.9,22.0,20.39,11.62
2018,11,23,15,45,0.0,17.0,5.35,16.7,17.0,15.75,7.6
2018,11,23,16,0,0.0,12.0,5.2,16.5,12.0,11.11,3.57
2018,11,23,16,15,5.5,9.0,5.2,16.4,9.5,8.45,1.38
2018,11,23,16,30,11.0,6.0,5.2,16.3,7.0,5.67,0.0
2018,11,23,16,45,9.0,4.0,5.2,16.25,4.5,3.81,0.0
2018,11,23,17,0,7.0,2.0,5.2,16.2,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,5.2,16.15,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.75,15.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,24,6,45,25.5,3.0,3.15,15.2,3.0,0.0,0.0
2018,11,24,7,0,51.0,6.0,3.1,15.2,6.0,26.13,0.0
2018,11,24,7,15,196.5,17.5,3.2,15.4,32.0,103.67,0.0
2018,11,24,7,30,342.0,29.0,3.3,15.6,58.0,229.74,159.61
2018,11,24,7,45,439.5,35.5,3.4,15.8,96.0,303.15,240.87
2018,11,24,8,0,537.0,42.0,3.5,16.0,134.0,382.88,311.82
2018,11,24,8,15,415.0,57.5,3.6,16.1,140.5,347.19,286.58
2018,11,24,8,30,293.0,73.0,3.7,16.2,147.0,297.41,247.11
2018,11,24,8,45,153.5,89.5,3.8,16.3,129.0,219.19,181.53
2018,11,24,9,0,14.0,106.0,3.9,16.4,111.0,115.52,92.22
2018,11,24,9,15,284.5,99.5,4.0,16.5,209.0,343.62,286.82
2018,11,24,9,30,555.0,93.0,4.1,16.6,307.0,546.4,452.01
2018,11,24,9,45,663.0,84.0,4.15,16.7,360.0,624.98,512.1
2018,11,24,10,0,771.0,75.0,4.2,16.8,413.0,700.77,568.83
2018,11,24,10,15,695.5,97.0,4.2,16.9,414.5,678.25,550.22
2018,11,24,10,30,620.0,119.0,4.2,17.0,416.0,647.44,525.91
2018,11,24,10,45,569.5,136.0,4.25,17.1,416.5,626.33,508.34
2018,11,24,11,0,519.0,153.0,4.3,17.2,417.0,597.6,484.87
2018,11,24,11,15,629.0,129.5,4.3,17.25,456.0,656.98,531.73
2018,11,24,11,30,739.0,106.0,4.3,17.3,495.0,706.06,568.42
2018,11,24,11,45,800.5,90.0,4.3,17.35,513.5,719.25,577.76
2018,11,24,12,0,862.0,74.0,4.3,17.4,532.0,725.48,582.21
2018,11,24,12,15,863.5,73.0,4.35,17.4,528.5,706.29,568.12
2018,11,24,12,30,865.0,72.0,4.4,17.4,525.0,684.0,551.88
2018,11,24,12,45,791.0,88.5,4.4,17.4,495.5,632.1,511.3
2018,11,24,13,0,717.0,105.0,4.4,17.4,466.0,578.47,468.3
2018,11,24,13,15,693.5,105.5,4.4,17.35,443.5,538.09,435.9
2018,11,24,13,30,670.0,106.0,4.4,17.3,421.0,497.22,402.49
2018,11,24,13,45,719.0,90.5,4.4,17.2,411.5,476.87,384.98
2018,11,24,14,0,768.0,75.0,4.4,17.1,402.0,450.65,361.67
2018,11,24,14,15,641.5,90.5,4.35,17.0,349.5,375.55,299.08
2018,11,24,14,30,515.0,106.0,4.3,16.9,297.0,307.07,241.93
2018,11,24,14,45,551.0,90.0,4.3,16.75,275.0,277.54,213.8
2018,11,24,15,0,587.0,74.0,4.3,16.6,253.0,240.96,178.61
2018,11,24,15,15,527.0,68.5,4.3,16.6,212.0,188.33,132.76
2018,11,24,15,30,467.0,63.0,4.3,16.6,171.0,141.51,93.11
2018,11,24,15,45,489.5,51.0,4.25,16.05,143.5,104.23,60.51
2018,11,24,16,0,512.0,39.0,4.2,15.5,116.0,64.14,31.05
2018,11,24,16,15,400.0,32.0,4.1,15.1,79.5,25.73,15.79
2018,11,24,16,30,288.0,25.0,4.0,14.7,43.0,21.01,2.89
2018,11,24,16,45,153.5,14.0,3.95,14.3,22.5,13.34,0.0
2018,11,24,17,0,19.0,3.0,3.9,13.9,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.85,13.75,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,6,45,26.5,3.0,1.05,12.7,3.0,0.0,0.0
2018,11,25,7,0,53.0,6.0,1.0,12.7,6.0,5.72,0.0
2018,11,25,7,15,204.5,17.0,0.95,12.95,32.0,106.24,0.0
2018,11,25,7,30,356.0,28.0,0.9,13.2,58.0,233.27,157.41
2018,11,25,7,45,456.5,34.5,0.9,13.4,96.5,309.84,244.39
2018,11,25,8,0,557.0,41.0,0.9,13.6,135.0,386.12,311.6
2018,11,25,8,15,617.5,46.0,0.9,13.85,177.0,449.06,364.94
2018,11,25,8,30,678.0,51.0,0.9,14.1,219.0,514.04,417.63
2018,11,25,8,45,717.0,54.0,0.9,14.35,259.0,563.84,456.69
2018,11,25,9,0,756.0,57.0,0.9,14.6,299.0,613.35,493.19
2018,11,25,9,15,782.0,59.5,1.0,14.95,335.0,652.2,521.28
2018,11,25,9,30,808.0,62.0,1.1,15.3,371.0,689.36,547.64
2018,11,25,9,45,826.0,64.0,1.2,15.7,402.0,717.83,567.2
2018,11,25,10,0,844.0,66.0,1.3,16.1,433.0,743.74,584.78
2018,11,25,10,15,854.5,67.5,1.4,16.35,457.0,753.99,591.45
2018,11,25,10,30,865.0,69.0,1.5,16.6,481.0,767.56,600.67
2018,11,25,10,45,871.0,70.5,1.6,16.85,498.5,774.39,605.11
2018,11,25,11,0,877.0,72.0,1.7,17.1,516.0,777.88,607.33
2018,11,25,11,15,880.5,72.5,1.8,17.2,526.0,774.83,605.37
2018,11,25,11,30,884.0,73.0,1.9,17.3,536.0,768.39,601.14
2018,11,25,11,45,885.0,73.5,2.0,17.45,539.0,756.69,593.14
2018,11,25,12,0,886.0,74.0,2.1,17.6,542.0,741.7,582.86
2018,11,25,12,15,885.5,73.0,2.15,17.7,537.5,720.66,568.01
2018,11,25,12,30,885.0,72.0,2.2,17.8,533.0,696.54,550.97
2018,11,25,12,45,882.5,70.5,2.3,17.85,521.0,667.56,530.22
2018,11,25,13,0,880.0,69.0,2.4,17.9,509.0,635.84,506.07
2018,11,25,13,15,871.0,68.5,2.3,17.9,490.0,598.77,476.48
2018,11,25,13,30,862.0,68.0,2.2,17.9,471.0,559.7,444.82
2018,11,25,13,45,849.0,66.0,2.1,17.9,444.5,515.14,408.32
2018,11,25,14,0,836.0,64.0,2.0,17.9,418.0,470.6,370.93
2018,11,25,14,15,723.5,77.5,2.0,17.9,367.0,396.96,310.94
2018,11,25,14,30,611.0,91.0,2.0,17.9,316.0,331.11,256.67
2018,11,25,14,45,680.5,73.0,2.0,17.85,299.0,303.32,229.19
2018,11,25,15,0,750.0,55.0,2.0,17.8,282.0,268.26,193.91
2018,11,25,15,15,700.0,52.0,2.0,17.8,240.0,212.25,144.6
2018,11,25,15,30,650.0,49.0,2.0,17.8,198.0,160.63,100.28
2018,11,25,15,45,560.0,44.5,1.95,17.3,154.0,106.23,58.69
2018,11,25,16,0,470.0,40.0,1.9,16.8,110.0,62.67,30.98
2018,11,25,16,15,331.5,32.0,1.85,16.55,73.0,25.72,15.63
2018,11,25,16,30,193.0,24.0,1.8,16.3,36.0,19.04,1.2
2018,11,25,16,45,108.5,13.5,1.8,16.05,19.0,12.87,0.0
2018,11,25,17,0,24.0,3.0,1.8,15.8,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.85,15.7,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.0,2.55,11.75,2.0,0.0,0.0
2018,11,26,7,0,31.0,4.0,2.6,11.7,4.0,0.0,0.0
2018,11,26,7,15,69.5,16.5,2.65,12.1,21.0,46.16,0.0
2018,11,26,7,30,108.0,29.0,2.7,12.5,38.0,103.33,65.41
2018,11,26,7,45,156.5,43.5,2.75,12.9,65.0,151.41,119.33
2018,11,26,8,0,205.0,58.0,2.8,13.3,92.0,200.75,164.09
2018,11,26,8,15,241.0,72.0,2.65,13.55,123.0,245.1,203.36
2018,11,26,8,30,277.0,86.0,2.5,13.8,154.0,291.33,243.16
2018,11,26,8,45,309.0,98.0,2.3,14.05,186.0,346.09,288.43
2018,11,26,9,0,341.0,110.0,2.1,14.3,218.0,389.72,323.6
2018,11,26,9,15,404.5,114.5,2.05,14.75,257.0,447.01,369.31
2018,11,26,9,30,468.0,119.0,2.0,15.2,296.0,505.68,414.76
2018,11,26,9,45,471.0,129.0,1.95,15.7,320.0,526.24,428.74
2018,11,26,10,0,474.0,139.0,1.9,16.2,344.0,544.96,441.25
2018,11,26,10,15,456.5,152.5,1.85,16.55,359.0,550.02,443.03
2018,11,26,10,30,439.0,166.0,1.8,16.9,374.0,552.71,443.07
2018,11,26,10,45,417.5,177.5,1.75,17.25,381.0,547.81,437.42
2018,11,26,11,0,396.0,189.0,1.7,17.6,388.0,540.97,430.41
2018,11,26,11,15,394.5,192.5,1.6,17.8,394.5,539.05,427.68
2018,11,26,11,30,393.0,196.0,1.5,18.0,401.0,523.91,415.35
2018,11,26,11,45,454.5,180.0,1.4,18.2,418.0,556.12,439.22
2018,11,26,12,0,516.0,164.0,1.3,18.4,435.0,573.15,451.33
2018,11,26,12,15,540.0,155.5,1.3,18.55,437.0,567.68,446.94
2018,11,26,12,30,564.0,147.0,1.3,18.7,439.0,563.79,443.66
2018,11,26,12,45,581.5,140.5,1.3,18.85,435.5,550.26,433.11
2018,11,26,13,0,599.0,134.0,1.3,19.0,432.0,533.77,420.19
2018,11,26,13,15,509.0,147.0,1.25,19.0,393.5,466.98,368.39
2018,11,26,13,30,419.0,160.0,1.2,19.0,355.0,408.83,322.81
2018,11,26,13,45,281.0,164.0,1.2,19.0,291.5,316.0,250.14
2018,11,26,14,0,143.0,168.0,1.2,19.0,228.0,235.87,186.6
2018,11,26,14,15,287.5,141.0,1.2,18.8,250.0,266.62,210.2
2018,11,26,14,30,432.0,114.0,1.2,18.6,272.0,283.06,219.71
2018,11,26,14,45,401.0,105.5,1.15,18.4,240.0,240.5,183.49
2018,11,26,15,0,370.0,97.0,1.1,18.2,208.0,200.43,149.26
2018,11,26,15,15,212.0,86.5,1.1,18.2,148.0,130.98,95.64
2018,11,26,15,30,54.0,76.0,1.1,18.2,88.0,79.61,58.63
2018,11,26,15,45,65.0,62.5,1.25,17.7,74.0,64.75,45.56
2018,11,26,16,0,76.0,49.0,1.4,17.2,60.0,48.16,31.63
2018,11,26,16,15,50.5,33.0,1.55,17.0,39.5,28.47,17.79
2018,11,26,16,30,25.0,17.0,1.7,16.8,19.0,15.14,0.0
2018,11,26,16,45,20.0,10.0,1.85,16.55,10.5,9.53,0.0
2018,11,26,17,0,15.0,3.0,2.0,16.3,2.0,0.0,0.0
2018,11,26,17,15,7.5,1.5,2.1,16.15,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.85,13.5,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.9,13.5,3.0,0.0,0.0
2018,11,27,7,15,9.5,6.0,1.9,13.7,6.0,9.86,0.0
2018,11,27,7,30,0.0,9.0,1.9,13.9,9.0,8.33,0.0
2018,11,27,7,45,0.0,13.5,1.95,14.05,13.5,12.5,4.6
2018,11,27,8,0,0.0,18.0,2.0,14.2,18.0,16.68,8.41
2018,11,27,8,15,0.0,22.0,2.1,14.45,22.0,20.39,11.73
2018,11,27,8,30,0.0,26.0,2.2,14.7,26.0,24.11,14.99
2018,11,27,8,45,0.5,47.0,2.3,14.95,47.0,44.0,32.01
2018,11,27,9,0,1.0,68.0,2.4,15.2,68.0,64.5,49.41
2018,11,27,9,15,1.5,93.5,2.5,15.35,94.0,91.44,72.06
2018,11,27,9,30,2.0,119.0,2.6,15.5,120.0,118.78,94.77
2018,11,27,9,45,1.5,119.0,2.7,15.65,119.5,117.06,93.09
2018,11,27,10,0,1.0,119.0,2.8,15.8,119.0,115.71,91.76
2018,11,27,10,15,1.0,124.0,2.95,15.9,124.0,120.28,95.38
2018,11,27,10,30,1.0,129.0,3.1,16.0,129.0,124.92,99.04
2018,11,27,10,45,4.5,146.0,3.2,16.1,148.0,144.92,115.49
2018,11,27,11,0,8.0,163.0,3.3,16.2,167.0,164.96,131.83
2018,11,27,11,15,36.5,189.5,3.45,16.25,208.5,224.38,180.94
2018,11,27,11,30,65.0,216.0,3.6,16.3,250.0,274.66,221.95
2018,11,27,11,45,62.0,210.0,3.75,16.35,242.5,263.16,212.44
2018,11,27,12,0,59.0,204.0,3.9,16.4,235.0,251.88,203.27
2018,11,27,12,15,77.5,206.5,4.05,16.4,246.5,265.41,214.68
2018,11,27,12,30,96.0,209.0,4.2,16.4,258.0,277.86,225.11
2018,11,27,12,45,74.5,195.0,4.35,16.45,232.5,244.88,198.05
2018,11,27,13,0,53.0,181.0,4.5,16.5,207.0,213.34,172.12
2018,11,27,13,15,27.5,141.5,4.55,16.5,155.0,154.73,123.86
2018,11,27,13,30,2.0,102.0,4.6,16.5,103.0,96.63,75.51
2018,11,27,13,45,1.5,100.5,4.65,16.5,101.0,94.84,74.17
2018,11,27,14,0,1.0,99.0,4.7,16.5,99.0,93.1,72.82
2018,11,27,14,15,2.5,91.5,4.7,16.5,92.0,86.53,67.43
2018,11,27,14,30,4.0,84.0,4.7,16.5,85.0,79.86,61.9
2018,11,27,14,45,18.5,89.5,4.7,16.45,95.0,90.89,70.94
2018,11,27,15,0,33.0,95.0,4.7,16.4,105.0,98.74,76.97
2018,11,27,15,15,27.5,84.0,4.7,16.4,91.5,84.79,65.09
2018,11,27,15,30,22.0,73.0,4.7,16.4,78.0,71.45,53.72
2018,11,27,15,45,11.0,48.0,4.45,16.25,50.5,45.69,32.25
2018,11,27,16,0,0.0,23.0,4.2,16.1,23.0,21.33,12.03
2018,11,27,16,15,6.0,15.5,3.95,16.0,16.0,14.57,6.35
2018,11,27,16,30,12.0,8.0,3.7,15.9,9.0,7.48,0.0
2018,11,27,16,45,11.0,4.5,3.5,15.8,5.0,4.29,0.0
2018,11,27,17,0,10.0,1.0,3.3,15.7,1.0,0.0,0.0
2018,11,27,17,15,5.0,0.5,3.15,15.7,0.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
