Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,28,7,15,0.0,2.0,0.95,15.1,2.0,1.91,0.0
2018,11,28,7,30,0.0,4.0,1.2,15.2,4.0,3.7,0.0
2018,11,28,7,45,0.0,5.5,1.4,15.3,5.5,5.09,0.0
2018,11,28,8,0,0.0,7.0,1.6,15.4,7.0,6.48,0.0
2018,11,28,8,15,0.0,9.5,1.65,15.5,9.5,8.79,1.81
2018,11,28,8,30,0.0,12.0,1.7,15.6,12.0,11.11,3.84
2018,11,28,8,45,25.0,47.0,1.75,15.65,55.0,61.98,47.89
2018,11,28,9,0,50.0,82.0,1.8,15.7,98.0,118.96,96.51
2018,11,28,9,15,29.5,88.5,1.75,15.8,98.0,111.71,89.7
2018,11,28,9,30,9.0,95.0,1.7,15.9,98.0,97.63,77.15
2018,11,28,9,45,7.5,101.5,1.65,16.0,104.5,102.78,81.28
2018,11,28,10,0,6.0,108.0,1.6,16.1,111.0,107.93,85.32
2018,11,28,10,15,36.0,143.0,1.65,16.2,160.0,176.25,142.31
2018,11,28,10,30,66.0,178.0,1.7,16.3,209.0,239.24,193.63
2018,11,28,10,45,134.5,184.0,1.75,16.4,250.0,309.35,250.92
2018,11,28,11,0,203.0,190.0,1.8,16.5,291.0,367.22,297.5
2018,11,28,11,15,190.5,197.5,1.85,16.55,294.0,363.29,293.43
2018,11,28,11,30,178.0,205.0,1.9,16.6,297.0,358.76,289.27
2018,11,28,11,45,147.0,205.5,1.95,16.65,281.5,331.99,267.36
2018,11,28,12,0,116.0,206.0,2.0,16.7,266.0,305.69,245.85
2018,11,28,12,15,308.0,183.5,2.2,16.75,342.0,422.24,341.54
2018,11,28,12,30,500.0,161.0,2.4,16.8,418.0,529.65,426.44
2018,11,28,12,45,662.0,120.5,2.6,16.85,452.0,580.74,466.87
2018,11,28,13,0,824.0,80.0,2.8,16.9,486.0,613.61,493.01
2018,11,28,13,15,807.0,80.5,2.9,16.9,465.5,574.48,461.79
2018,11,28,13,30,790.0,81.0,3.0,16.9,445.0,534.06,429.31
2018,11,28,13,45,643.0,103.0,3.1,16.9,388.5,449.0,360.93
2018,11,28,14,0,496.0,125.0,3.2,16.9,332.0,369.05,296.05
2018,11,28,14,15,513.0,112.0,3.15,16.9,311.5,338.36,269.32
2018,11,28,14,30,530.0,99.0,3.1,16.9,291.0,307.78,241.5
2018,11,28,14,45,534.0,89.5,3.05,16.9,265.5,270.96,207.93
2018,11,28,15,0,538.0,80.0,3.0,16.9,240.0,232.87,172.6
2018,11,28,15,15,449.5,76.5,3.0,16.9,197.0,176.8,125.58
2018,11,28,15,30,361.0,73.0,3.0,16.9,154.0,131.46,88.96
2018,11,28,15,45,272.0,61.5,2.75,16.65,115.0,87.91,56.02
2018,11,28,16,0,183.0,50.0,2.5,16.4,76.0,54.75,33.62
2018,11,28,16,15,131.5,35.5,2.55,16.3,51.0,29.29,18.36
2018,11,28,16,30,80.0,21.0,2.6,16.2,26.0,17.49,0.0
2018,11,28,16,45,40.0,10.5,2.6,16.05,13.0,10.01,0.0
2018,11,28,17,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.9,15.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.25,15.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.55,16.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.7,16.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.75,16.25,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.8,16.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.85,16.35,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.15,16.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.4,16.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.65,16.45,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,7.9,16.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.15,16.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.4,16.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.65,16.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,8.9,16.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,8.9,16.45,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,8.9,16.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,8.9,16.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,8.9,16.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,8.8,16.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.7,16.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.65,16.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.6,15.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.65,15.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.7,15.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.8,15.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,8.9,15.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.1,15.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.3,15.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.45,15.45,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.6,15.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.6,15.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.6,15.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.6,15.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.6,15.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.65,15.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,9.7,15.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,9.75,15.4,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,9.8,15.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,9.95,15.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.1,15.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.2,15.4,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.3,15.4,1.0,0.0,0.0
2018,11,29,7,15,8.0,12.5,10.35,15.4,13.0,15.36,0.0
2018,11,29,7,30,16.0,24.0,10.4,15.4,25.0,35.46,14.37
2018,11,29,7,45,47.0,38.5,10.45,15.35,45.0,77.85,57.47
2018,11,29,8,0,78.0,53.0,10.5,15.3,65.0,112.77,89.26
2018,11,29,8,15,80.5,64.5,10.4,15.3,80.5,128.37,103.92
2018,11,29,8,30,83.0,76.0,10.3,15.3,96.0,144.31,118.38
2018,11,29,8,45,41.5,53.0,10.25,15.3,63.0,87.09,69.63
2018,11,29,9,0,0.0,30.0,10.2,15.3,30.0,27.83,18.13
2018,11,29,9,15,5.5,41.5,10.05,15.3,43.5,42.43,30.75
2018,11,29,9,30,11.0,53.0,9.9,15.3,57.0,59.07,45.06
2018,11,29,9,45,88.0,95.5,9.7,15.35,132.5,171.7,142.53
2018,11,29,10,0,165.0,138.0,9.5,15.4,208.0,280.71,235.21
2018,11,29,10,15,149.0,135.5,9.3,15.4,201.5,265.23,221.56
2018,11,29,10,30,133.0,133.0,9.1,15.4,195.0,249.33,207.66
2018,11,29,10,45,121.0,139.0,8.85,15.4,197.0,245.96,204.17
2018,11,29,11,0,109.0,145.0,8.6,15.4,199.0,242.11,200.29
2018,11,29,11,15,180.5,175.5,8.45,15.4,267.0,329.96,274.07
2018,11,29,11,30,252.0,206.0,8.3,15.4,335.0,427.27,353.99
2018,11,29,11,45,134.0,152.0,8.1,15.45,220.5,261.99,216.45
2018,11,29,12,0,16.0,98.0,7.9,15.5,106.0,107.3,84.98
2018,11,29,12,15,160.5,121.5,7.8,15.5,203.5,248.59,206.18
2018,11,29,12,30,305.0,145.0,7.7,15.5,301.0,378.52,314.74
2018,11,29,12,45,457.0,138.0,7.6,15.5,365.5,459.82,382.24
2018,11,29,13,0,609.0,131.0,7.5,15.5,430.0,535.33,443.36
2018,11,29,13,15,695.0,108.5,7.4,15.5,437.0,539.24,445.9
2018,11,29,13,30,781.0,86.0,7.3,15.5,444.0,533.92,440.38
2018,11,29,13,45,685.5,98.0,7.2,15.5,399.5,465.31,382.2
2018,11,29,14,0,590.0,110.0,7.1,15.5,355.0,401.11,327.43
2018,11,29,14,15,361.5,92.5,7.05,15.45,239.0,253.69,205.4
2018,11,29,14,30,133.0,75.0,7.0,15.4,123.0,126.43,99.94
2018,11,29,14,45,327.5,77.0,6.9,15.35,178.5,188.05,146.71
2018,11,29,15,0,522.0,79.0,6.8,15.3,234.0,227.5,171.02
2018,11,29,15,15,442.5,72.0,6.8,15.3,190.0,172.73,123.88
2018,11,29,15,30,363.0,65.0,6.8,15.3,146.0,124.49,83.9
2018,11,29,15,45,374.5,56.0,7.05,15.1,124.0,94.96,57.92
2018,11,29,16,0,386.0,47.0,7.3,14.9,102.0,65.06,35.74
2018,11,29,16,15,275.0,36.0,7.45,14.8,68.0,28.82,18.0
2018,11,29,16,30,164.0,25.0,7.6,14.7,34.0,19.94,0.0
2018,11,29,16,45,82.0,12.5,7.75,14.65,17.0,11.91,0.0
2018,11,29,17,0,0.0,0.0,7.9,14.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,8.1,14.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,8.3,14.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.4,14.15,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.5,14.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.6,14.05,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.25,14.05,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.3,14.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.3,14.05,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.9,13.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.8,13.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.65,13.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.5,13.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.35,13.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,8.2,13.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,8.15,13.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,8.05,13.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,8.0,13.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.95,13.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.9,13.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.9,13.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.8,13.2,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.7,13.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.65,13.2,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.6,13.15,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.55,13.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.45,13.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.35,13.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,11,30,6,45,11.0,1.5,7.25,13.1,1.0,0.0,0.0
2018,11,30,7,0,22.0,3.0,7.2,13.1,2.0,0.0,0.0
2018,11,30,7,15,59.5,14.0,7.25,13.35,17.0,38.84,0.0
2018,11,30,7,30,97.0,25.0,7.3,13.6,32.0,89.01,39.97
2018,11,30,7,45,148.0,39.5,7.35,13.8,58.0,141.28,109.0
2018,11,30,8,0,199.0,54.0,7.4,14.0,84.0,191.19,155.68
2018,11,30,8,15,231.0,68.0,7.4,14.15,113.5,232.6,193.41
2018,11,30,8,30,263.0,82.0,7.4,14.3,143.0,275.69,231.76
2018,11,30,8,45,316.5,92.0,7.45,14.5,178.5,341.07,288.06
2018,11,30,9,0,370.0,102.0,7.5,14.7,214.0,396.84,335.62
2018,11,30,9,15,391.5,112.5,7.45,14.8,244.0,432.15,365.07
2018,11,30,9,30,413.0,123.0,7.4,14.9,274.0,466.93,393.55
2018,11,30,9,45,558.5,107.5,7.3,15.05,331.0,566.81,476.6
2018,11,30,10,0,704.0,92.0,7.2,15.2,388.0,664.84,555.05
2018,11,30,10,15,721.0,94.5,7.1,15.3,413.0,686.27,570.52
2018,11,30,10,30,738.0,97.0,7.0,15.4,438.0,705.13,584.1
2018,11,30,10,45,770.0,93.5,6.95,15.5,461.5,721.91,596.17
2018,11,30,11,0,802.0,90.0,6.9,15.6,485.0,739.88,609.19
2018,11,30,11,15,837.5,83.5,6.85,15.6,503.5,753.59,619.17
2018,11,30,11,30,873.0,77.0,6.8,15.6,522.0,757.86,621.95
2018,11,30,11,45,873.5,77.0,6.8,15.65,525.0,745.72,612.21
2018,11,30,12,0,874.0,77.0,6.8,15.7,528.0,730.37,600.15
2018,11,30,12,15,874.0,76.5,6.8,15.65,524.0,710.94,585.25
2018,11,30,12,30,874.0,76.0,6.8,15.6,520.0,688.44,568.04
2018,11,30,12,45,869.5,74.5,6.8,15.6,508.0,658.9,544.18
2018,11,30,13,0,865.0,73.0,6.8,15.6,496.0,626.78,517.55
2018,11,30,13,15,837.0,76.0,6.75,15.55,472.5,586.11,483.39
2018,11,30,13,30,809.0,79.0,6.7,15.5,449.0,541.5,445.66
2018,11,30,13,45,804.0,74.5,6.65,15.5,425.0,500.36,410.15
2018,11,30,14,0,799.0,70.0,6.6,15.5,401.0,457.53,372.41
2018,11,30,14,15,793.5,65.5,6.55,15.4,372.5,412.97,332.43
2018,11,30,14,30,788.0,61.0,6.5,15.3,344.0,367.15,290.34
2018,11,30,14,45,761.0,58.0,6.45,15.25,308.0,314.71,242.19
2018,11,30,15,0,734.0,55.0,6.4,15.2,272.0,263.55,194.6
2018,11,30,15,15,691.0,51.5,6.4,15.2,232.0,209.85,145.63
2018,11,30,15,30,648.0,48.0,6.4,15.2,192.0,159.77,101.21
2018,11,30,15,45,580.5,43.0,6.1,14.8,151.5,109.35,61.06
2018,11,30,16,0,513.0,38.0,5.8,14.4,111.0,64.29,30.98
2018,11,30,16,15,388.5,30.5,5.65,14.15,74.5,25.4,15.2
2018,11,30,16,30,264.0,23.0,5.5,13.9,38.0,19.34,0.0
2018,11,30,16,45,132.0,11.5,5.4,13.6,19.0,10.96,0.0
2018,11,30,17,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,13.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,13.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.65,13.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.7,13.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.75,13.75,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.8,13.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.8,13.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.8,13.85,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.8,13.9,2.0,0.0,0.0
2018,12,1,7,15,43.0,15.0,6.95,14.05,17.5,32.63,0.0
2018,12,1,7,30,82.0,28.0,7.1,14.2,33.0,87.47,32.99
2018,12,1,7,45,183.5,42.0,7.25,14.3,66.0,174.01,134.1
2018,12,1,8,0,285.0,56.0,7.4,14.4,99.0,251.98,205.59
2018,12,1,8,15,328.0,67.0,7.5,14.4,131.0,299.17,249.1
2018,12,1,8,30,371.0,78.0,7.6,14.4,163.0,348.78,293.56
2018,12,1,8,45,257.0,89.5,7.65,14.45,153.5,285.96,241.36
2018,12,1,9,0,143.0,101.0,7.7,14.5,144.0,216.47,181.56
2018,12,1,9,15,160.5,118.0,7.8,14.5,172.0,251.28,211.33
2018,12,1,9,30,178.0,135.0,7.9,14.5,200.0,286.12,240.68
2018,12,1,9,45,143.0,120.0,7.95,14.55,175.0,241.86,202.9
2018,12,1,10,0,108.0,105.0,8.0,14.6,150.0,197.83,165.06
2018,12,1,10,15,126.0,137.0,7.95,14.6,192.5,249.2,208.01
2018,12,1,10,30,144.0,169.0,7.9,14.6,235.0,300.38,250.23
2018,12,1,10,45,375.0,152.5,7.9,14.65,334.0,482.96,404.79
2018,12,1,11,0,606.0,136.0,7.9,14.7,433.0,644.33,537.76
2018,12,1,11,15,711.0,115.5,7.85,14.7,471.0,696.45,579.32
2018,12,1,11,30,816.0,95.0,7.8,14.7,509.0,740.26,613.37
2018,12,1,11,45,757.0,97.5,7.8,14.7,483.5,687.21,571.11
2018,12,1,12,0,698.0,100.0,7.8,14.7,458.0,635.66,530.12
2018,12,1,12,15,771.0,93.5,7.8,14.65,486.0,661.42,551.02
2018,12,1,12,30,844.0,87.0,7.8,14.6,514.0,683.88,568.76
2018,12,1,12,45,846.0,84.0,7.8,14.6,504.0,657.27,546.56
2018,12,1,13,0,848.0,81.0,7.8,14.6,494.0,627.77,521.84
2018,12,1,13,15,836.0,80.5,7.8,14.55,474.5,589.99,489.98
2018,12,1,13,30,824.0,80.0,7.8,14.5,455.0,550.5,456.17
2018,12,1,13,45,698.0,94.0,7.75,14.45,399.5,467.04,385.72
2018,12,1,14,0,572.0,108.0,7.7,14.4,344.0,390.39,320.53
2018,12,1,14,15,654.5,91.5,7.7,14.3,341.5,380.69,309.24
2018,12,1,14,30,737.0,75.0,7.7,14.2,339.0,362.0,288.7
2018,12,1,14,45,700.0,72.0,7.7,14.15,301.5,308.42,239.76
2018,12,1,15,0,663.0,69.0,7.7,14.1,264.0,257.2,192.54
2018,12,1,15,15,614.5,64.5,7.7,14.1,224.5,204.64,144.91
2018,12,1,15,30,566.0,60.0,7.7,14.1,185.0,156.41,102.42
2018,12,1,15,45,425.0,53.5,7.45,13.8,136.0,100.17,60.35
2018,12,1,16,0,284.0,47.0,7.2,13.5,87.0,58.09,33.36
2018,12,1,16,15,216.0,36.0,7.1,13.35,60.0,29.01,18.16
2018,12,1,16,30,148.0,25.0,7.0,13.2,33.0,19.97,0.0
2018,12,1,16,45,74.0,12.5,6.85,13.05,16.5,11.91,0.0
2018,12,1,17,0,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.7,12.85,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.65,12.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.55,12.3,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.45,12.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.35,12.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,6.25,11.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.15,11.85,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.85,11.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.75,11.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.65,10.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,3.55,10.2,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,3.4,10.2,2.0,0.0,0.0
2018,12,2,7,15,173.5,14.0,3.25,10.4,23.5,86.93,0.0
2018,12,2,7,30,324.0,25.0,3.1,10.6,45.0,199.83,66.44
2018,12,2,7,45,410.5,32.5,3.0,10.85,79.0,276.51,214.98
2018,12,2,8,0,497.0,40.0,2.9,11.1,113.0,348.38,284.91
2018,12,2,8,15,503.5,47.5,2.85,11.25,141.5,378.93,315.24
2018,12,2,8,30,510.0,55.0,2.8,11.4,170.0,408.53,342.7
2018,12,2,8,45,373.0,80.0,2.8,11.6,172.5,361.08,304.13
2018,12,2,9,0,236.0,105.0,2.8,11.8,175.0,296.1,249.37
2018,12,2,9,15,408.0,101.0,2.7,11.9,240.5,427.89,360.15
2018,12,2,9,30,580.0,97.0,2.6,12.0,306.0,559.21,465.8
2018,12,2,9,45,675.5,88.0,2.5,12.1,352.0,628.05,518.4
2018,12,2,10,0,771.0,79.0,2.4,12.2,398.0,692.73,565.8
2018,12,2,10,15,756.5,87.0,2.3,12.3,416.0,697.56,567.29
2018,12,2,10,30,742.0,95.0,2.2,12.4,434.0,703.26,569.95
2018,12,2,10,45,822.0,81.0,2.05,12.5,470.0,744.78,598.79
2018,12,2,11,0,902.0,67.0,1.9,12.6,506.0,780.5,622.46
2018,12,2,11,15,907.0,67.5,1.85,12.75,517.5,779.04,619.77
2018,12,2,11,30,912.0,68.0,1.8,12.9,529.0,774.12,615.09
2018,12,2,11,45,913.5,68.0,1.75,13.05,532.5,762.51,605.75
2018,12,2,12,0,915.0,68.0,1.7,13.2,536.0,747.52,594.16
2018,12,2,12,15,914.0,68.0,1.65,13.3,532.0,727.43,579.13
2018,12,2,12,30,913.0,68.0,1.6,13.4,528.0,704.19,561.91
2018,12,2,12,45,890.5,71.0,1.6,13.5,511.5,667.28,534.21
2018,12,2,13,0,868.0,74.0,1.6,13.6,495.0,628.63,504.12
2018,12,2,13,15,745.0,96.0,1.55,13.6,447.5,554.04,445.35
2018,12,2,13,30,622.0,118.0,1.5,13.6,400.0,479.99,386.58
2018,12,2,13,45,377.5,134.0,1.45,13.6,302.5,340.65,275.7
2018,12,2,14,0,133.0,150.0,1.4,13.6,205.0,213.15,172.33
2018,12,2,14,15,189.5,144.0,1.4,13.55,215.5,223.95,180.77
2018,12,2,14,30,246.0,138.0,1.4,13.5,226.0,232.57,185.92
2018,12,2,14,45,256.0,123.5,1.35,13.45,206.5,207.47,163.37
2018,12,2,15,0,266.0,109.0,1.3,13.4,187.0,181.14,139.37
2018,12,2,15,15,222.5,96.0,1.3,13.4,154.5,142.89,107.03
2018,12,2,15,30,179.0,83.0,1.3,13.4,122.0,109.11,79.08
2018,12,2,15,45,141.0,67.5,1.4,13.1,94.0,78.42,54.44
2018,12,2,16,0,103.0,52.0,1.5,12.8,66.0,52.52,34.76
2018,12,2,16,15,68.5,35.0,1.5,12.65,43.0,30.14,19.14
2018,12,2,16,30,34.0,18.0,1.5,12.5,20.0,15.86,0.0
2018,12,2,16,45,17.0,9.0,1.5,12.3,10.0,8.58,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,3.55,9.25,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,3.6,9.2,2.0,0.0,0.0
2018,12,3,7,15,70.0,12.5,3.65,9.6,15.5,41.45,0.0
2018,12,3,7,30,117.0,22.0,3.7,10.0,29.0,99.61,20.48
2018,12,3,7,45,181.5,35.5,3.8,10.4,56.5,163.11,125.06
2018,12,3,8,0,246.0,49.0,3.9,10.8,84.0,220.14,180.1
2018,12,3,8,15,431.5,50.5,3.8,11.15,137.0,339.52,283.88
2018,12,3,8,30,617.0,52.0,3.7,11.5,190.0,469.48,393.93
2018,12,3,8,45,680.5,53.5,3.65,11.8,232.5,526.17,441.88
2018,12,3,9,0,744.0,55.0,3.6,12.1,275.0,588.99,493.01
2018,12,3,9,15,717.5,65.0,3.55,12.4,299.0,599.99,500.64
2018,12,3,9,30,691.0,75.0,3.5,12.7,323.0,611.29,508.33
2018,12,3,9,45,653.0,90.5,3.45,13.0,341.0,613.26,508.45
2018,12,3,10,0,615.0,106.0,3.4,13.3,359.0,610.82,504.82
2018,12,3,10,15,741.5,86.0,3.4,13.45,409.5,687.51,563.28
2018,12,3,10,30,868.0,66.0,3.4,13.6,460.0,753.37,611.56
2018,12,3,10,45,875.0,67.5,3.45,13.75,478.0,761.52,616.36
2018,12,3,11,0,882.0,69.0,3.5,13.9,496.0,766.36,619.2
2018,12,3,11,15,873.5,72.0,3.45,14.0,503.0,757.85,611.88
2018,12,3,11,30,865.0,75.0,3.4,14.1,510.0,746.11,602.37
2018,12,3,11,45,859.5,77.0,3.35,14.2,512.0,737.58,595.43
2018,12,3,12,0,854.0,79.0,3.3,14.3,514.0,720.42,582.14
2018,12,3,12,15,874.0,74.5,3.25,14.35,516.5,706.12,571.26
2018,12,3,12,30,894.0,70.0,3.2,14.4,519.0,692.91,561.29
2018,12,3,12,45,807.5,88.5,3.15,14.5,487.0,636.02,516.14
2018,12,3,13,0,721.0,107.0,3.1,14.6,455.0,577.97,469.44
2018,12,3,13,15,542.5,139.0,3.0,14.6,395.5,476.41,387.76
2018,12,3,13,30,364.0,171.0,2.9,14.6,336.0,382.14,311.01
2018,12,3,13,45,267.5,168.5,2.85,14.65,286.0,313.72,255.11
2018,12,3,14,0,171.0,166.0,2.8,14.7,236.0,247.48,200.62
2018,12,3,14,15,128.5,148.0,2.8,14.65,198.5,202.09,163.18
2018,12,3,14,30,86.0,130.0,2.8,14.6,161.0,160.69,128.89
2018,12,3,14,45,73.5,118.0,2.8,14.55,142.5,136.74,108.69
2018,12,3,15,0,61.0,106.0,2.8,14.5,124.0,117.26,92.17
2018,12,3,15,15,30.5,78.0,2.8,14.5,87.0,80.09,61.41
2018,12,3,15,30,0.0,50.0,2.8,14.5,50.0,46.45,33.89
2018,12,3,15,45,1.5,41.0,2.8,14.1,41.0,38.28,26.67
2018,12,3,16,0,3.0,32.0,2.8,13.7,32.0,29.91,19.18
2018,12,3,16,15,3.5,24.5,2.85,13.55,24.5,22.77,12.98
2018,12,3,16,30,4.0,17.0,2.9,13.4,17.0,15.72,0.0
2018,12,3,16,45,2.0,8.5,2.9,13.3,8.5,8.1,0.0
2018,12,3,17,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,4,7,15,4.5,7.0,5.0,11.15,7.5,8.56,0.0
2018,12,4,7,30,9.0,14.0,5.1,11.3,15.0,17.38,0.0
2018,12,4,7,45,4.5,28.0,5.15,11.5,28.5,29.61,17.82
2018,12,4,8,0,0.0,42.0,5.2,11.7,42.0,42.11,29.67
2018,12,4,8,15,2.0,57.5,5.2,11.95,58.0,59.54,45.06
2018,12,4,8,30,4.0,73.0,5.2,12.2,74.0,76.8,60.2
2018,12,4,8,45,5.0,79.5,5.15,12.45,81.0,82.34,65.18
2018,12,4,9,0,6.0,86.0,5.1,12.7,88.0,88.49,70.51
2018,12,4,9,15,4.0,80.0,5.1,13.0,81.5,79.12,62.4
2018,12,4,9,30,2.0,74.0,5.1,13.3,75.0,70.74,55.07
2018,12,4,9,45,1.0,61.0,5.05,13.65,61.5,57.46,43.59
2018,12,4,10,0,0.0,48.0,5.0,14.0,48.0,44.6,32.49
2018,12,4,10,15,0.0,35.0,5.0,14.25,35.0,32.5,22.11
2018,12,4,10,30,0.0,22.0,5.0,14.5,22.0,20.42,11.77
2018,12,4,10,45,0.0,23.0,5.0,14.8,23.0,21.35,12.52
2018,12,4,11,0,0.0,24.0,5.0,15.1,24.0,22.28,13.28
2018,12,4,11,15,0.0,25.0,5.0,15.25,25.0,23.22,14.04
2018,12,4,11,30,0.0,26.0,5.0,15.4,26.0,24.15,14.81
2018,12,4,11,45,0.0,36.0,5.0,15.55,36.0,33.45,22.65
2018,12,4,12,0,0.0,46.0,5.0,15.7,46.0,42.77,30.47
2018,12,4,12,15,0.0,68.5,4.8,15.7,68.5,63.75,48.1
2018,12,4,12,30,0.0,91.0,4.6,15.7,91.0,84.94,65.83
2018,12,4,12,45,0.0,88.0,4.35,15.7,88.0,82.06,63.44
2018,12,4,13,0,0.0,85.0,4.1,15.7,85.0,79.19,61.1
2018,12,4,13,15,0.0,80.5,4.05,15.6,80.5,74.95,57.64
2018,12,4,13,30,0.0,76.0,4.0,15.5,76.0,70.74,54.2
2018,12,4,13,45,0.0,73.0,4.0,15.4,73.0,67.94,51.95
2018,12,4,14,0,0.0,70.0,4.0,15.3,70.0,65.13,49.68
2018,12,4,14,15,0.0,64.5,4.2,15.2,64.5,59.99,45.43
2018,12,4,14,30,0.0,59.0,4.4,15.1,59.0,54.86,41.16
2018,12,4,14,45,0.0,58.0,4.55,15.0,58.0,53.93,40.42
2018,12,4,15,0,0.0,57.0,4.7,14.9,57.0,53.0,39.64
2018,12,4,15,15,0.0,45.0,4.7,14.9,45.0,41.8,30.05
2018,12,4,15,30,0.0,33.0,4.7,14.9,33.0,30.63,20.42
2018,12,4,15,45,0.0,26.5,4.9,14.45,26.5,24.58,15.13
2018,12,4,16,0,0.0,20.0,5.1,14.0,20.0,18.54,9.78
2018,12,4,16,15,1.0,14.0,5.1,13.8,14.0,12.98,4.93
2018,12,4,16,30,2.0,8.0,5.1,13.6,8.0,7.41,0.0
2018,12,4,16,45,1.0,4.0,5.05,13.4,4.0,3.81,0.0
2018,12,4,17,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,5.7,13.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,6.0,12.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.95,13.2,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,5,7,15,43.5,7.5,3.45,13.15,10.0,25.32,0.0
2018,12,5,7,30,87.0,15.0,3.5,13.3,20.0,72.27,0.0
2018,12,5,7,45,61.0,29.5,3.55,13.4,34.5,71.82,50.58
2018,12,5,8,0,35.0,44.0,3.6,13.5,49.0,68.74,51.91
2018,12,5,8,15,28.0,57.0,3.65,13.65,62.0,79.47,61.93
2018,12,5,8,30,21.0,70.0,3.7,13.8,75.0,89.6,70.97
2018,12,5,8,45,38.0,80.0,3.75,13.95,90.5,110.64,89.53
2018,12,5,9,0,55.0,90.0,3.8,14.1,106.0,132.81,108.85
2018,12,5,9,15,29.5,75.0,3.75,14.3,83.5,96.35,77.42
2018,12,5,9,30,4.0,60.0,3.7,14.5,61.0,58.65,44.61
2018,12,5,9,45,29.0,104.5,3.65,14.65,116.0,128.81,104.53
2018,12,5,10,0,54.0,149.0,3.6,14.8,171.0,199.4,163.53
2018,12,5,10,15,117.0,169.0,3.55,14.95,220.5,281.36,231.85
2018,12,5,10,30,180.0,189.0,3.5,15.1,270.0,352.24,289.8
2018,12,5,10,45,163.5,192.0,3.45,15.25,268.0,341.17,279.71
2018,12,5,11,0,147.0,195.0,3.4,15.4,266.0,329.65,269.58
2018,12,5,11,15,154.5,204.5,3.25,15.45,280.5,343.72,280.47
2018,12,5,11,30,162.0,214.0,3.1,15.5,295.0,357.02,290.59
2018,12,5,11,45,110.0,207.5,3.0,15.55,262.5,307.07,249.16
2018,12,5,12,0,58.0,201.0,2.9,15.6,230.0,248.63,200.89
2018,12,5,12,15,42.0,192.0,2.75,15.6,213.0,225.08,181.51
2018,12,5,12,30,26.0,183.0,2.6,15.6,196.0,194.92,156.65
2018,12,5,12,45,29.5,183.0,2.45,15.55,197.5,203.21,163.54
2018,12,5,13,0,33.0,183.0,2.3,15.5,199.0,203.71,164.0
2018,12,5,13,15,21.5,159.5,2.15,15.45,169.5,165.1,132.39
2018,12,5,13,30,10.0,136.0,2.0,15.4,140.0,134.4,107.16
2018,12,5,13,45,61.0,143.5,1.9,15.3,168.5,171.35,138.21
2018,12,5,14,0,112.0,151.0,1.8,15.2,197.0,204.57,165.22
2018,12,5,14,15,149.0,146.5,1.85,15.1,202.5,209.53,168.6
2018,12,5,14,30,186.0,142.0,1.9,15.0,208.0,210.76,168.34
2018,12,5,14,45,179.0,125.5,1.9,14.9,183.5,181.71,143.37
2018,12,5,15,0,172.0,109.0,1.9,14.8,159.0,153.32,118.73
2018,12,5,15,15,183.0,95.5,1.9,14.8,141.5,134.0,100.77
2018,12,5,15,30,194.0,82.0,1.9,14.8,124.0,111.34,79.96
2018,12,5,15,45,164.5,66.0,2.05,14.5,96.5,80.36,54.71
2018,12,5,16,0,135.0,50.0,2.2,14.2,69.0,52.78,33.59
2018,12,5,16,15,96.0,35.5,2.3,14.05,46.5,29.88,18.67
2018,12,5,16,30,57.0,21.0,2.4,13.9,24.0,17.45,0.0
2018,12,5,16,45,28.5,10.5,2.5,13.75,12.0,10.01,0.0
2018,12,5,17,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,7,15,119.5,10.5,3.75,11.6,16.5,59.69,0.0
2018,12,6,7,30,239.0,21.0,3.8,11.8,33.0,150.55,0.0
2018,12,6,7,45,360.5,29.0,3.85,12.05,67.5,244.16,181.91
2018,12,6,8,0,482.0,37.0,3.9,12.3,102.0,332.35,269.51
2018,12,6,8,15,551.0,42.5,3.9,12.55,141.5,395.62,327.36
2018,12,6,8,30,620.0,48.0,3.9,12.8,181.0,457.58,381.98
2018,12,6,8,45,657.5,52.0,3.85,13.05,218.5,505.36,423.04
2018,12,6,9,0,695.0,56.0,3.8,13.3,256.0,552.99,462.44
2018,12,6,9,15,726.5,59.0,3.7,13.55,292.0,594.74,495.07
2018,12,6,9,30,758.0,62.0,3.6,13.8,328.0,635.29,525.46
2018,12,6,9,45,787.5,62.5,3.45,14.1,360.5,669.66,550.06
2018,12,6,10,0,817.0,63.0,3.3,14.4,393.0,702.01,572.57
2018,12,6,10,15,830.0,64.0,3.15,14.65,417.5,720.19,584.09
2018,12,6,10,30,843.0,65.0,3.0,14.9,442.0,729.26,588.73
2018,12,6,10,45,851.0,67.0,2.85,15.15,460.5,738.97,593.89
2018,12,6,11,0,859.0,69.0,2.7,15.4,479.0,745.47,596.65
2018,12,6,11,15,863.5,70.0,2.5,15.55,490.5,744.79,594.1
2018,12,6,11,30,868.0,71.0,2.3,15.7,502.0,740.82,589.24
2018,12,6,11,45,869.5,71.0,2.15,15.85,505.5,730.12,579.91
2018,12,6,12,0,871.0,71.0,2.0,16.0,509.0,716.21,568.41
2018,12,6,12,15,870.0,71.0,1.85,16.1,506.0,697.38,553.54
2018,12,6,12,30,869.0,71.0,1.7,16.2,503.0,675.55,536.61
2018,12,6,12,45,865.0,70.5,1.6,16.25,492.5,648.28,515.19
2018,12,6,13,0,861.0,70.0,1.5,16.3,482.0,618.39,491.25
2018,12,6,13,15,851.5,69.0,1.45,16.35,463.5,582.23,462.6
2018,12,6,13,30,842.0,68.0,1.4,16.4,445.0,546.48,433.64
2018,12,6,13,45,828.5,66.5,1.35,16.4,420.5,503.63,398.78
2018,12,6,14,0,815.0,65.0,1.3,16.4,396.0,459.63,362.18
2018,12,6,14,15,795.0,63.0,1.3,16.4,365.0,411.42,321.58
2018,12,6,14,30,775.0,61.0,1.3,16.4,334.0,363.16,279.83
2018,12,6,14,45,746.0,58.0,1.3,16.35,298.5,311.14,234.26
2018,12,6,15,0,717.0,55.0,1.3,16.3,263.0,260.57,189.08
2018,12,6,15,15,674.5,51.5,1.3,16.3,224.5,208.18,142.72
2018,12,6,15,30,632.0,48.0,1.3,16.3,186.0,159.31,100.31
2018,12,6,15,45,564.5,42.5,1.25,15.85,146.0,108.09,59.99
2018,12,6,16,0,497.0,37.0,1.2,15.4,106.0,64.86,31.12
2018,12,6,16,15,376.5,29.0,1.2,15.25,70.5,26.1,15.51
2018,12,6,16,30,256.0,21.0,1.2,15.1,35.0,17.43,0.0
2018,12,6,16,45,128.0,10.5,1.25,14.95,17.5,10.01,0.0
2018,12,6,17,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,7,7,15,32.0,9.0,1.5,12.35,10.5,21.82,0.0
2018,12,7,7,30,64.0,18.0,1.6,12.4,21.0,59.03,0.0
2018,12,7,7,45,102.0,32.5,1.75,12.5,43.5,108.1,76.86
2018,12,7,8,0,140.0,47.0,1.9,12.6,66.0,148.58,118.24
2018,12,7,8,15,237.0,57.5,1.9,12.8,102.5,231.03,189.84
2018,12,7,8,30,334.0,68.0,1.9,13.0,139.0,309.25,256.97
2018,12,7,8,45,368.5,78.5,1.9,13.2,171.5,353.09,294.28
2018,12,7,9,0,403.0,89.0,1.9,13.4,204.0,397.81,331.33
2018,12,7,9,15,339.0,111.0,1.8,13.6,216.5,389.31,323.08
2018,12,7,9,30,275.0,133.0,1.7,13.8,229.0,363.96,301.33
2018,12,7,9,45,262.0,147.0,1.6,14.0,245.0,374.37,308.72
2018,12,7,10,0,249.0,161.0,1.5,14.2,261.0,383.27,314.46
2018,12,7,10,15,497.0,125.0,1.4,14.5,340.5,539.64,439.45
2018,12,7,10,30,745.0,89.0,1.3,14.8,420.0,692.74,552.35
2018,12,7,10,45,809.0,78.5,1.2,15.05,451.5,726.19,572.64
2018,12,7,11,0,873.0,68.0,1.1,15.3,483.0,753.93,589.75
2018,12,7,11,15,878.5,68.5,1.15,15.55,494.5,753.43,588.65
2018,12,7,11,30,884.0,69.0,1.2,15.8,506.0,749.58,585.64
2018,12,7,11,45,886.5,68.5,1.2,16.05,510.0,738.94,577.39
2018,12,7,12,0,889.0,68.0,1.2,16.3,514.0,725.02,567.01
2018,12,7,12,15,888.0,68.0,1.35,16.4,511.0,705.98,554.93
2018,12,7,12,30,887.0,68.0,1.5,16.5,508.0,683.87,540.47
2018,12,7,12,45,883.0,67.0,1.6,16.55,497.0,655.69,520.19
2018,12,7,13,0,879.0,66.0,1.7,16.6,486.0,624.84,496.96
2018,12,7,13,15,870.5,65.5,1.75,16.6,468.0,589.4,469.43
2018,12,7,13,30,862.0,65.0,1.8,16.6,450.0,551.89,439.64
2018,12,7,13,45,848.5,63.5,1.85,16.6,425.0,508.87,404.81
2018,12,7,14,0,835.0,62.0,1.9,16.6,400.0,466.02,369.07
2018,12,7,14,15,815.5,60.5,1.85,16.5,369.5,417.8,327.98
2018,12,7,14,30,796.0,59.0,1.8,16.4,339.0,369.43,285.7
2018,12,7,14,45,767.5,56.0,1.8,16.3,303.0,316.65,239.14
2018,12,7,15,0,739.0,53.0,1.8,16.2,267.0,265.22,192.9
2018,12,7,15,15,697.5,49.5,1.8,16.2,228.0,211.97,145.42
2018,12,7,15,30,656.0,46.0,1.8,16.2,189.0,162.1,101.83
2018,12,7,15,45,590.0,41.0,1.7,15.7,149.0,111.52,61.78
2018,12,7,16,0,524.0,36.0,1.6,15.2,109.0,67.76,32.48
2018,12,7,16,15,402.5,29.0,1.6,14.95,73.0,26.79,16.07
2018,12,7,16,30,281.0,22.0,1.6,14.7,37.0,18.47,0.0
2018,12,7,16,45,140.5,11.0,1.6,14.5,18.5,10.48,0.0
2018,12,7,17,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
